Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,10.56,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,21.16,11.5
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,39.5,28.44
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,57.14,44.43
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,75.42,60.85
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,93.26,76.7
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,111.51,92.8
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,129.73,108.67
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,182.66,154.68
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,225.74,191.42
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,179.07,150.38
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,128.62,106.06
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,206.96,173.58
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,276.89,232.54
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,243.14,203.16
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,204.59,169.97
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,241.29,200.52
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,269.45,223.42
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,211.98,175.04
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,155.6,127.47
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,176.66,145.29
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,196.6,161.95
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,147.22,120.46
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,98.83,79.56
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,136.61,111.5
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,171.71,140.75
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,117.8,95.64
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,62.8,48.99
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,108.38,87.49
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,144.26,117.94
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,127.89,110.43
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,116.94,100.82
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,104.48,89.75
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,91.73,78.28
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,77.72,65.6
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,65.03,53.88
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,49.34,39.12
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,33.46,24.01
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,20.06,8.95
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.37,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.94,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.9,0.75
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,13.62,6.14
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,19.35,11.39
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,25.97,17.39
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,32.6,23.34
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,38.36,28.45
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,44.12,33.5
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,52.56,40.85
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,61.0,48.14
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,82.46,66.71
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,104.44,85.52
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,99.79,81.16
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,95.38,77.09
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,128.2,104.97
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,160.83,132.29
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,106.49,86.17
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,53.97,41.21
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,72.2,56.92
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,90.41,72.49
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,126.29,102.77
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,161.26,131.85
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,138.43,112.69
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,116.02,93.95
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,172.56,140.66
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,221.23,179.47
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,165.55,134.27
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,116.57,94.87
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,138.77,112.05
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,154.77,124.8
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,134.81,116.35
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,123.28,106.54
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,110.01,94.85
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,96.41,82.68
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,82.15,69.69
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,67.56,56.19
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,52.32,41.87
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,36.76,27.04
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,22.65,11.4
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.19,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,139.1,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,282.05,220.34
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,359.45,299.42
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,440.67,371.12
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,495.11,417.19
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,549.45,460.79
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,583.59,487.51
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,620.3,515.05
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,486.04,404.19
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,323.72,268.44
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,516.42,427.33
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,686.56,558.45
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,687.54,555.18
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,685.07,550.69
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,675.92,542.16
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,663.34,530.98
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,641.26,511.65
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,619.14,492.03
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,592.63,469.9
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,563.23,445.05
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,472.79,372.37
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,389.08,306.01
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,411.24,319.08
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,409.54,309.56
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,360.63,265.65
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,313.03,222.28
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,263.27,177.34
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,213.19,133.55
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,161.37,92.31
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,110.09,59.44
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,59.5,47.29
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,55.81,44.26
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,52.9,41.76
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,49.94,39.16
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,46.85,36.52
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,40.04,30.4
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,34.6,25.33
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.03,19.88
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,20.45,9.91
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,12.73,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,164.7,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,336.71,267.86
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,414.78,352.09
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,495.7,425.44
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,549.06,471.65
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,601.71,514.56
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,637.75,542.0
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,665.97,561.78
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,688.73,576.59
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,708.57,588.74
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,718.71,593.86
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,725.41,596.41
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,724.31,593.1
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,719.61,586.68
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,708.85,576.45
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,694.48,563.38
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,673.4,544.01
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,649.01,521.96
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,620.18,497.21
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,588.28,469.61
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,551.27,436.67
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,511.71,401.15
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,468.52,362.86
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,423.32,322.03
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,374.6,277.61
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,324.65,231.62
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,273.15,184.5
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,221.1,138.41
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,167.56,95.35
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,114.62,61.08
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,61.71,49.64
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,48.98,38.5
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,47.42,37.26
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,45.9,36.0
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,43.05,33.55
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,40.23,30.97
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,35.01,26.05
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,29.74,20.82
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,21.27,11.09
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,12.73,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,83.33,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,169.41,132.98
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,221.71,187.8
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,275.47,237.44
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,316.28,274.13
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,356.88,309.23
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,391.12,338.25
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,424.51,365.7
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,414.08,354.95
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,414.66,353.1
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,561.1,473.88
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,684.74,570.88
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,686.21,568.18
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,684.26,563.75
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,674.27,553.4
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,660.94,540.45
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,641.98,523.52
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,622.72,506.01
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,595.19,481.27
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,564.82,454.01
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,530.23,423.17
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,493.3,389.9
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,452.49,353.44
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,409.86,314.71
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,352.21,264.86
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,299.15,219.44
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,252.12,183.32
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,222.31,163.97
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,106.65,76.67
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,10.56,3.45
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.68,3.11
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.79,2.34
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,7.47,1.15
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.15,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.27,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.39,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.07,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.75,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.88,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,93.49,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,190.14,147.12
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,265.65,222.21
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,346.06,294.19
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,400.83,341.94
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,456.33,388.41
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,503.34,426.04
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,546.45,459.32
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,575.69,480.88
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,602.49,500.05
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,362.82,304.95
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,95.88,76.6
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,102.14,81.97
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,108.38,86.92
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,81.56,63.99
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,55.73,41.96
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,100.02,79.16
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,144.58,115.93
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,130.66,104.29
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,117.03,92.98
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,92.59,72.61
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,68.2,52.19
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,72.2,55.6
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,76.19,59.01
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,64.17,48.94
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,52.17,38.85
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,50.39,37.41
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,48.6,35.96
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,71.25,55.31
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,92.1,73.11
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,83.51,65.96
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,75.1,61.8
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,66.25,54.02
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,57.32,46.09
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,47.68,37.5
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,37.93,28.67
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,28.64,20.07
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,19.36,11.43
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,11.42,3.52
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.64,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.82,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,137.65,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,280.15,217.0
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,359.67,298.25
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,443.24,371.29
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,500.14,419.62
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,557.07,465.6
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,590.86,491.57
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,627.22,518.34
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,653.57,536.61
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,677.1,552.38
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,689.2,557.65
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,698.0,560.48
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,695.23,555.02
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,693.99,550.56
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,684.38,540.47
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,671.35,527.88
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,653.57,512.1
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,632.43,493.68
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,605.17,470.19
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,574.95,444.2
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,540.9,415.18
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,504.13,383.49
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,462.95,347.88
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,419.75,309.96
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,373.08,268.33
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,324.91,225.08
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,274.88,181.26
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,224.28,137.92
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,171.72,96.28
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,119.46,61.85
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,67.91,42.18
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,48.64,37.08
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,46.7,35.55
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,44.76,33.97
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,42.33,31.95
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,39.93,29.85
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,35.19,25.5
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,30.42,20.9
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,22.51,12.49
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,13.2,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,35.5,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,76.29,55.3
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,114.16,91.92
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,151.08,125.08
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,182.05,152.21
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,212.46,178.03
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,238.61,199.41
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,264.3,219.83
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,283.15,233.91
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,300.98,246.88
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,271.37,221.2
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,253.44,205.07
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,262.96,211.99
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,272.14,218.53
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,217.21,173.19
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,159.98,125.98
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,142.51,111.54
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,125.59,97.55
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,317.91,253.92
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,483.41,380.82
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,404.2,316.55
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,337.07,263.19
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,262.85,205.23
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,199.14,155.66
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,137.94,106.99
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,77.07,57.94
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,133.28,103.29
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,181.34,141.41
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,175.02,128.43
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,152.64,105.57
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,116.68,86.79
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,107.73,88.56
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,80.9,65.45
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,57.96,45.52
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,54.06,42.28
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,50.11,38.83
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,42.94,32.27
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,35.56,25.29
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,25.43,15.0
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.93,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,8.19,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,149.83,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,306.39,240.37
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,385.99,325.76
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,463.52,397.55
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,518.86,447.62
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,573.55,494.99
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,612.82,528.11
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,650.02,558.08
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,674.73,576.17
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,696.53,591.55
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,709.22,600.24
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,718.52,606.23
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,715.05,601.14
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,713.06,596.84
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,703.62,587.39
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,690.67,575.06
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,671.52,556.61
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,649.04,535.36
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,621.6,510.88
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,591.13,483.54
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,555.75,451.84
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,517.87,417.45
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,476.12,379.1
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,432.36,338.3
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,385.29,294.16
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,337.0,248.46
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,286.29,200.88
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,235.09,154.07
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,176.99,105.09
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,124.87,68.13
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,87.42,60.24
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,96.02,81.05
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,89.26,75.27
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,82.28,69.21
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,72.12,60.13
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,61.59,50.51
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,50.57,40.24
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,39.16,29.4
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,29.14,18.89
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,18.55,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.01,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,152.14,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,310.76,247.82
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,391.77,334.87
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,476.73,412.64
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,527.6,458.13
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,584.44,506.15
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,624.4,539.07
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,662.24,568.61
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,687.43,586.32
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,709.64,601.27
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,722.07,607.9
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,731.05,611.82
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,727.16,606.02
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,724.76,601.12
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,715.2,590.2
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,702.09,576.53
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,682.0,557.37
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,658.67,535.62
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,631.09,511.61
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,600.48,484.84
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,564.5,452.79
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,525.97,418.17
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,483.79,380.68
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,439.62,340.71
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,392.32,297.43
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,343.78,252.46
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,292.82,205.5
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,236.24,154.78
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,182.44,109.49
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,129.28,71.35
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,76.85,47.03
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,56.96,46.33
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,54.87,44.55
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,52.8,42.73
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,49.8,40.16
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,42.79,33.79
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,38.28,29.46
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,33.74,24.89
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,28.57,18.86
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,24.74,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,141.67,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,288.67,228.95
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,369.4,313.15
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,454.26,388.59
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,509.71,435.44
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,565.06,479.42
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,478.58,406.65
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,376.48,320.12
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,442.83,373.6
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,495.85,413.88
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,471.56,391.19
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,458.44,377.73
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,486.91,398.46
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,523.63,424.32
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,483.96,390.9
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,454.57,365.96
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,459.12,367.73
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,461.49,367.32
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,466.84,371.02
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,472.88,374.69
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,428.38,338.7
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,391.41,308.87
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,366.04,288.12
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,340.93,267.28
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,311.73,242.88
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,283.58,219.29
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,261.85,198.63
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,234.98,173.42
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,194.05,144.84
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,169.02,130.61
