Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,167.51,8.54
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,337.5,275.48
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,418.5,358.3
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,497.24,431.13
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,556.34,484.24
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,614.88,534.14
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,655.22,566.22
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,693.42,595.49
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,720.06,614.83
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,743.72,631.46
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,751.48,634.9
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,761.73,640.41
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,763.96,639.83
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,762.57,636.57
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,754.37,629.14
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,742.48,618.45
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,723.88,600.73
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,701.77,580.12
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,674.38,556.01
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,643.77,528.97
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,607.55,496.19
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,568.53,460.63
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,525.95,422.24
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,481.12,381.14
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,432.86,336.43
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,382.97,289.52
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,330.57,240.06
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,277.36,190.22
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,222.4,140.94
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,167.59,96.39
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,112.08,61.12
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,59.38,47.99
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,50.86,40.45
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,49.47,39.29
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,47.2,37.45
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,44.95,35.54
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,40.85,31.74
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,36.71,27.73
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,30.03,21.17
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,23.25,13.02
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,11.82,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,172.16,21.52
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,339.33,278.53
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,420.57,359.46
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,504.74,434.24
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,562.16,482.55
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,619.1,526.87
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,658.59,555.59
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,695.98,581.37
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,720.64,596.11
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,736.39,603.79
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,749.92,609.91
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,760.04,613.35
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,761.45,610.37
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,759.25,604.88
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,750.35,594.69
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,737.81,581.86
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,719.39,563.93
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,697.52,543.46
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,670.15,519.93
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,639.63,493.89
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,603.68,463.44
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,565.08,430.72
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,522.84,397.45
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,478.41,361.32
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,430.69,320.74
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,381.48,277.76
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,329.5,231.97
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,276.76,185.26
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,222.79,138.88
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,168.92,96.27
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,114.28,61.7
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,53.69,42.32
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,51.02,40.14
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,49.26,38.67
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,47.01,36.87
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,44.77,35.0
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,41.13,31.73
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,37.49,28.28
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,30.86,21.83
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,22.09,12.34
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,12.28,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,164.4,30.96
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,328.59,267.53
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,409.68,346.78
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,494.62,421.57
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,546.36,465.03
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,603.77,509.77
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,546.85,462.19
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,472.87,399.43
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,607.73,509.54
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,733.33,605.74
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,746.96,613.92
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,757.18,620.19
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,754.19,615.54
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,753.22,612.57
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,745.09,604.29
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,733.39,593.05
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,651.7,525.24
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,561.74,451.34
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,607.75,487.98
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,634.2,507.69
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,598.97,476.58
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,561.34,443.36
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,445.19,350.33
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,351.11,276.42
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,379.68,292.61
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,378.84,280.31
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,327.37,233.45
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,275.41,186.43
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,221.46,139.08
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,167.16,95.18
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,113.69,60.79
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,61.75,48.7
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,58.0,45.56
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,57.71,45.42
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,50.13,38.98
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,47.64,36.93
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,44.61,34.19
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,41.65,31.34
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,33.71,23.83
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,25.54,15.05
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,12.67,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,117.89,26.55
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,232.67,183.54
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,314.39,258.94
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,401.43,333.96
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,264.83,220.92
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,99.02,78.17
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,118.11,94.41
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,137.17,110.22
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,154.33,124.01
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,171.41,137.56
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,261.81,211.83
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,351.98,283.54
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,450.18,361.24
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,533.35,425.01
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,634.93,502.89
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,710.52,558.97
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,697.22,545.4
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,680.16,529.54
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,583.77,453.47
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,485.4,376.37
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,534.64,412.5
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,557.16,425.44
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,516.18,390.84
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,473.17,354.39
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,427.45,315.08
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,380.12,273.72
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,329.39,229.23
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,278.15,184.37
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,225.4,139.6
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,172.64,98.15
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,127.78,76.39
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,105.84,85.22
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,79.07,62.73
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,58.41,45.21
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,50.78,38.84
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,48.33,36.81
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,44.13,33.12
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,39.87,29.19
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,32.75,22.57
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,25.46,14.91
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,12.59,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,73.8,19.69
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,148.64,119.29
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,199.99,168.84
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,252.0,216.66
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,297.19,257.14
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,343.28,297.19
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,325.15,279.88
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,290.07,247.91
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,325.76,277.49
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,360.78,305.91
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,466.41,395.66
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,571.69,482.81
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,509.38,427.6
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,448.07,373.59
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,486.94,405.11
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,512.11,425.14
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,332.19,275.25
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,160.53,129.53
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,125.14,100.04
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,90.49,70.96
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,68.24,52.23
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,46.02,33.46
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,64.23,48.89
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,82.47,64.31
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,81.13,63.22
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,79.78,62.16
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,44.65,32.54
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,9.7,2.69
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,32.23,22.1
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,54.82,41.56
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,101.96,76.16
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,130.7,104.26
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,118.76,101.53
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,110.59,94.47
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,98.29,83.75
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,85.53,72.4
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,71.6,59.74
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,57.16,46.35
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,42.84,32.74
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,28.08,18.1
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,14.37,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,140.52,51.89
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,272.64,225.88
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,340.51,292.14
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,411.2,355.79
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,468.79,405.91
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,526.43,453.93
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,563.66,483.61
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,599.09,510.89
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,599.34,507.98
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,589.58,497.21
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,692.04,578.17
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,775.52,639.44
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,777.74,637.85
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,776.29,634.09
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,767.87,626.71
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,755.77,616.73
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,736.99,599.74
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,714.75,579.69
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,687.14,556.46
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,656.32,530.37
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,621.11,499.6
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,583.04,466.02
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,540.61,428.87
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,495.91,389.04
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,447.89,345.71
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,398.11,299.96
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,345.88,251.5
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,292.74,202.22
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,237.49,152.66
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,182.36,106.84
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,126.59,68.67
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,71.83,47.0
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,51.54,40.69
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,49.82,39.27
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,47.59,37.5
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,45.36,35.66
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,41.31,32.05
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,37.19,28.21
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,31.01,22.23
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,24.75,15.53
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,12.11,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,182.87,78.47
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,364.12,299.32
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,443.48,374.38
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,525.44,444.85
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,582.07,490.46
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,638.21,532.81
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,677.3,560.45
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,714.28,585.44
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,733.14,596.66
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,755.47,610.33
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,768.65,617.57
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,778.38,622.36
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,779.99,620.44
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,777.94,616.03
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,769.46,607.76
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,757.26,597.01
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,738.11,581.23
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,715.46,561.96
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,688.25,540.15
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,657.76,515.5
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,621.97,485.43
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,583.37,452.68
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,540.96,416.88
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,496.21,378.39
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,447.89,335.64
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,397.87,290.69
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,345.48,243.64
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,292.11,195.65
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,237.06,147.67
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,182.19,103.18
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,126.47,65.63
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,71.68,43.65
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,55.77,43.29
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,47.42,36.2
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,45.51,34.76
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,43.62,33.25
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,39.93,29.98
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,36.2,26.52
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,30.45,21.1
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,24.65,15.08
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,12.05,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,189.57,89.06
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,377.18,304.66
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,456.87,378.94
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,539.2,449.55
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,594.36,493.74
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,648.85,534.99
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,687.53,562.95
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,724.03,588.33
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,742.18,598.26
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,763.74,610.57
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,776.59,617.59
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,785.97,622.04
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,787.43,620.93
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,785.19,617.18
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,776.31,610.53
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,763.72,601.4
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,744.22,585.97
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,721.26,566.9
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,693.74,544.64
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,662.99,519.56
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,626.68,489.8
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,587.66,457.31
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,545.14,421.25
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,500.35,382.53
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,452.1,340.21
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,402.27,295.71
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,349.52,248.15
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,295.92,199.79
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,241.22,151.65
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,186.39,106.65
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,130.42,68.32
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,75.45,44.93
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,50.2,38.25
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,48.82,37.25
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,46.98,35.87
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,45.15,34.44
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,41.53,31.32
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,37.88,28.0
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,32.22,22.7
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,26.51,16.83
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,11.91,0.0
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,170.24,87.07
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,330.63,270.38
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,414.24,348.34
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,501.37,424.35
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,565.3,477.75
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,624.88,524.33
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,667.22,556.1
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,707.47,585.28
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,736.52,604.23
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,762.62,620.58
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,776.81,628.94
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,781.65,630.36
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,783.98,628.85
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,782.7,624.8
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,775.01,617.14
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,763.64,606.96
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,746.0,591.73
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,724.76,573.18
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,697.35,550.65
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,666.74,525.36
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,630.87,494.81
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,592.27,461.64
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,549.43,425.23
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,504.42,386.3
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,456.47,343.54
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,407.04,298.89
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,354.51,252.27
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,301.21,204.69
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,246.28,156.45
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,191.42,111.29
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,129.12,67.29
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,74.51,42.86
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,54.85,42.2
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,54.04,41.62
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,52.0,40.1
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,49.98,38.53
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,46.12,35.23
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,38.63,28.55
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,32.77,23.06
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,26.81,17.04
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,13.14,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,157.59,84.7
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,300.54,241.86
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,384.89,318.21
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,472.68,393.23
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,540.38,449.56
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,608.43,503.35
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,645.4,530.07
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,685.38,558.22
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,717.53,579.62
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,746.9,598.68
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,761.17,605.91
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,772.04,610.66
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,770.96,605.8
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,772.19,602.85
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,764.28,595.53
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,752.75,585.83
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,734.55,569.97
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,712.98,550.91
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,686.61,528.36
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,657.09,503.35
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,622.45,474.36
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,585.07,442.96
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,543.62,408.86
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,499.97,372.36
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,452.87,332.46
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,404.19,290.49
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,352.66,245.79
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,300.34,200.15
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,246.07,153.75
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,191.6,109.77
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,130.25,66.83
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,76.56,42.51
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,53.9,40.65
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,52.3,39.41
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,50.21,37.88
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,48.13,36.29
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,44.65,33.39
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,41.17,30.31
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,32.23,22.29
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,26.7,16.82
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,13.08,0.78
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,175.23,101.05
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,338.1,270.92
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,419.86,344.17
