Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,505.06,416.07
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,564.06,464.35
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,618.46,506.4
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,659.75,536.8
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,698.97,564.79
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,726.06,582.22
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,750.24,597.22
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,504.16,406.87
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,207.93,164.52
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,218.37,172.81
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,228.69,180.4
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,379.92,302.23
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,513.34,405.88
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,489.13,384.85
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,457.54,358.96
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,574.27,452.17
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,656.22,515.53
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,621.5,485.94
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,584.29,454.37
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,543.19,420.03
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,500.04,383.18
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,453.22,341.97
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,401.78,296.4
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,350.65,250.85
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,298.95,204.57
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,245.83,158.09
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,193.21,114.65
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,139.77,76.84
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,87.87,51.88
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,64.21,49.86
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,57.27,44.02
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,55.06,42.31
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,52.84,40.52
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,49.68,37.81
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,46.55,34.96
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,39.34,28.34
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,31.94,21.18
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,15.62,3.07
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,73.58,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,238.8,148.28
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,383.9,312.2
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,458.56,381.55
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,544.4,455.06
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,603.49,502.39
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,661.94,546.99
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,702.32,576.86
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,740.49,604.63
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,766.74,623.19
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,783.51,634.43
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,797.33,641.63
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,807.65,646.24
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,809.76,644.86
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,808.11,640.93
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,799.35,632.92
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,786.84,622.39
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,767.97,606.48
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,745.55,586.84
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,718.01,564.07
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,687.16,538.56
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,650.74,508.65
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,611.46,476.02
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,568.72,440.14
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,523.63,401.57
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,474.51,358.27
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,423.7,312.79
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,369.78,264.74
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,315.04,215.65
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,259.08,166.32
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,203.08,119.59
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,146.0,78.64
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,82.65,45.08
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,54.34,41.98
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,53.12,41.14
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,51.04,39.59
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,48.96,37.97
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,45.92,35.4
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,42.92,32.7
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,33.85,24.4
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,28.35,18.93
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,13.84,3.1
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,82.85,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,242.92,162.44
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,379.66,320.18
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,460.39,397.0
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,538.54,467.46
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,600.45,519.43
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,661.86,568.64
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,702.93,599.38
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,741.78,627.26
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,770.78,646.77
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,790.35,658.55
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,803.87,667.03
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,813.88,672.87
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,817.14,672.4
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,816.63,669.23
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,808.0,660.1
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,795.55,648.34
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,776.33,631.66
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,753.48,611.52
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,724.79,587.38
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,692.79,560.37
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,656.07,528.42
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,616.52,493.76
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,573.1,456.16
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,527.35,415.82
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,477.82,371.63
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,426.73,325.14
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,372.6,275.3
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,317.58,224.29
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,261.65,173.37
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,205.78,125.14
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,148.39,82.26
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,91.99,52.91
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,53.17,42.05
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,51.53,40.73
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,49.8,39.44
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,48.08,38.11
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,44.59,35.0
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,41.05,31.71
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,35.52,26.46
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,29.94,20.83
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,17.92,6.7
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,137.25,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,288.05,200.46
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,419.71,352.28
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,498.89,424.91
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,580.17,493.18
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,635.62,536.52
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,690.18,576.64
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,729.16,605.18
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,759.19,626.14
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,784.46,641.95
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,806.63,655.17
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,819.57,662.93
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,828.92,668.16
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,830.11,666.34
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,827.47,661.97
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,818.19,654.15
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,805.06,643.75
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,784.09,626.9
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,759.66,606.65
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,731.82,584.1
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,700.64,558.68
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,664.24,527.89
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,624.86,494.29
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,580.85,457.0
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,534.53,417.03
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,485.01,373.68
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,433.66,327.76
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,379.53,278.65
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,324.46,228.27
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,267.89,177.52
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,211.79,129.6
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,154.3,86.6
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,90.63,50.47
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,57.15,45.59
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,56.04,44.77
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,53.67,42.93
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,51.27,41.02
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,47.9,38.04
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,44.53,34.91
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,35.39,26.41
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,29.96,20.95
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,19.64,8.63
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,10.01,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,108.78,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,268.15,191.17
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,398.32,332.69
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,477.09,404.43
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,552.95,469.18
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,607.88,512.08
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,661.85,551.87
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,701.95,582.21
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,739.79,609.87
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,764.35,626.73
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,785.72,640.87
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,799.6,648.32
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,809.95,653.21
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,804.8,646.99
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,802.22,642.97
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,794.72,636.2
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,783.55,626.93
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,764.99,611.47
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,743.0,592.37
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,716.2,570.19
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,686.21,545.33
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,651.26,515.54
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,613.6,483.26
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,571.33,447.61
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,526.88,409.45
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,478.78,367.67
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,429.24,323.76
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,377.05,276.84
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,319.27,225.03
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,264.55,176.45
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,210.94,130.97
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,155.85,89.66
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,102.24,60.34
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,68.83,55.51
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,61.88,49.55
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,59.49,47.76
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,57.07,45.87
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,54.09,43.37
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,51.16,40.75
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,43.71,33.72
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,36.04,26.17
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,22.36,11.13
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,116.98,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,274.99,201.44
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,400.52,337.11
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,472.7,405.97
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,555.51,479.24
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,610.79,525.58
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,665.18,569.2
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,706.78,601.31
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,746.16,630.81
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,773.19,650.08
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,797.16,666.74
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,805.14,670.01
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,816.24,675.84
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,819.25,675.62
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,818.53,672.69
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,809.93,664.66
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,797.59,653.96
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,779.79,639.37
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,758.31,621.47
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,730.74,597.57
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,699.85,570.79
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,664.1,538.92
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,625.43,504.32
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,582.27,466.43
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,536.72,425.84
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,487.3,381.28
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,436.18,334.4
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,382.62,284.77
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,328.09,233.93
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,271.72,182.37
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,215.58,133.36
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,158.27,89.33
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,94.56,51.4
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,56.12,44.46
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,54.99,43.61
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,53.01,42.13
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,51.03,40.6
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,47.67,37.65
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,44.29,34.54
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,35.19,26.13
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,29.75,20.76
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,20.39,10.18
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,92.48,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,252.7,188.82
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,378.04,317.36
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,459.45,390.6
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,543.51,461.89
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,606.95,511.81
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,665.55,555.32
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,707.22,585.08
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,746.62,612.31
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,775.03,630.67
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,800.39,646.52
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,814.81,655.04
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,819.37,656.46
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,822.03,656.95
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,820.99,654.84
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,812.59,647.22
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,800.45,637.05
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,781.7,622.37
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,759.45,604.38
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,731.82,582.52
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,700.95,557.85
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,665.15,527.89
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,626.49,495.17
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,583.35,458.7
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,537.96,419.63
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,489.24,376.41
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,438.79,330.91
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,385.37,282.76
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,331.08,233.39
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,275.12,183.12
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,219.09,134.85
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,155.4,85.92
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,99.25,53.94
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,58.5,46.0
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,57.09,44.92
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,55.2,43.56
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,53.33,42.16
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,49.64,39.05
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,41.97,32.21
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,36.72,27.33
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,31.38,22.08
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,21.64,11.45
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,12.73,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,156.26,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,308.34,235.4
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,433.1,365.42
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,510.41,436.61
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,589.55,504.17
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,644.33,548.77
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,698.22,590.61
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,736.28,618.83
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,765.19,639.11
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,726.29,605.93
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,670.0,559.21
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,607.53,504.86
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,534.69,442.21
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,604.11,497.27
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,657.99,538.74
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,645.47,526.61
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,630.79,513.17
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,711.5,577.33
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,768.85,621.6
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,740.53,597.77
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,708.86,571.41
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,672.83,540.4
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,633.7,506.45
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,590.42,469.33
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,544.7,429.39
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,494.74,384.45
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,442.78,336.91
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,388.46,287.2
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,333.04,235.98
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,275.23,183.15
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,217.0,132.02
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,158.3,86.34
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,100.3,52.55
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,55.31,43.36
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,53.1,41.56
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,50.72,39.73
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,48.24,37.76
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,40.15,30.66
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,37.28,28.11
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,32.94,24.06
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,28.59,19.75
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,20.68,11.07
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,166.81,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,316.84,245.54
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,438.64,369.08
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,514.16,436.37
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,591.57,499.47
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,645.11,539.9
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,697.81,577.11
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,729.06,598.63
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,764.85,622.96
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,788.9,638.19
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,809.86,650.92
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,821.89,657.23
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,830.35,661.06
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,831.78,658.66
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,829.39,653.69
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,820.13,645.96
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,807.07,635.69
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,785.83,618.86
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,761.19,599.69
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,733.5,577.55
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,702.54,552.65
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,666.75,522.7
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,628.09,490.12
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,584.97,454.18
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,539.53,415.67
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,490.25,372.71
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,439.26,327.49
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,386.04,280.22
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,331.88,231.55
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,275.94,181.86
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,220.2,134.14
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,163.24,90.48
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,107.2,57.72
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,53.85,41.36
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,52.31,40.18
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,50.66,39.03
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,49.01,37.83
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,45.62,35.01
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,42.17,32.01
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,37.19,27.39
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,32.17,22.49
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,20.59,10.98
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,12.73,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,149.38,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,306.09,238.37
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,418.3,349.33
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,495.68,417.62
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,574.92,482.12
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,630.41,523.77
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,685.09,562.49
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,724.33,590.48
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,761.31,616.03
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,779.92,626.6
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,802.4,639.79
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,816.04,646.69
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,826.18,651.17
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,828.32,650.05
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,826.72,646.47
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,817.92,637.68
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,805.38,626.49
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,786.94,611.59
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,764.89,594.33
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,737.14,572.82
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,706.1,548.42
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,670.1,518.94
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,631.26,486.89
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,588.35,452.06
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,543.06,414.53
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,493.88,372.32
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,443.1,327.92
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,390.02,281.43
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,335.95,233.4
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,279.82,183.9
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,223.6,135.93
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,166.31,91.99
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,109.88,58.56
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,54.14,41.42
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,52.98,40.59
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,51.36,39.47
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,49.75,38.31
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,46.8,35.9
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,43.84,33.35
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,38.47,28.47
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,30.23,20.83
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,21.39,11.84
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,12.25,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.28,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,187.75,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,318.7,248.75
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,431.62,358.4
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,508.85,425.94
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,587.74,489.79
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,644.12,532.65
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,699.63,572.65
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,738.85,599.43
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,775.73,623.7
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,794.25,634.17
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,816.67,647.84
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,829.99,654.79
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,839.75,659.28
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,841.67,658.55
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,839.79,655.29
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,830.83,646.54
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,818.07,635.31
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,797.21,618.72
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,772.9,599.83
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,745.04,577.77
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,713.89,552.87
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,677.47,522.67
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,638.27,489.99
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,594.76,454.35
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,548.99,416.22
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,499.84,374.02
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,449.16,329.83
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,395.47,283.59
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,340.92,235.93
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,284.82,186.74
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,228.75,139.16
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,171.73,95.56
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,108.29,56.1
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,58.69,44.77
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,58.08,44.43
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,55.87,42.94
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,53.63,41.36
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,50.86,39.15
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,43.95,33.16
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,38.39,28.17
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,32.69,22.81
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,23.52,13.64
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,14.02,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,7.73,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
