Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,42.99,32.41
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,37.7,27.51
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,28.05,18.39
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,17.99,4.56
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.01,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,90.85,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,258.98,200.62
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,392.17,323.05
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,484.39,401.05
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,581.86,477.85
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,654.61,530.83
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,728.78,581.98
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,780.44,616.42
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,836.5,653.07
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,880.28,678.88
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,921.8,702.61
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,952.41,718.86
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,970.21,726.46
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,989.57,735.23
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,1005.44,741.7
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,1013.78,744.22
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,1018.31,744.45
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,1014.57,738.74
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,1006.97,730.86
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,993.62,720.94
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,976.48,708.81
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,952.99,692.05
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,926.0,673.2
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,893.5,652.14
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,857.89,629.02
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,818.29,602.46
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,776.06,573.05
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,729.55,539.78
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,680.92,504.2
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,628.58,465.26
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,574.77,423.97
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,518.63,379.4
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,461.63,332.76
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,402.55,283.4
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,343.3,232.88
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,283.09,182.03
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,223.68,133.53
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,155.59,83.53
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,97.85,53.37
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,64.43,49.28
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,63.77,49.04
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,61.84,47.59
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,59.81,46.02
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,51.34,39.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,48.09,36.57
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,42.97,32.12
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,37.67,27.26
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.46,18.65
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.87,5.77
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.46,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,6.82,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,107.56,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,247.46,195.0
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,376.32,313.1
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,468.82,392.51
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,566.38,470.64
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,640.4,526.42
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,715.89,580.61
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,773.38,619.61
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,824.85,653.04
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,869.05,680.42
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,911.05,705.71
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,942.33,723.37
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,970.59,738.81
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,989.97,748.11
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,995.9,748.44
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1004.05,750.17
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1008.47,749.51
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,1005.63,743.14
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,999.0,734.53
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,985.28,723.99
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,967.87,711.24
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,945.04,693.7
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,918.74,674.08
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,886.62,652.05
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,851.46,628.05
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,812.25,600.14
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,770.43,569.5
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,724.52,535.84
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,676.55,500.04
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,625.07,460.93
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,572.07,419.71
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,516.41,375.24
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,459.95,329.0
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,401.34,280.23
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,342.68,230.61
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,283.42,180.71
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,224.98,133.29
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,157.75,84.43
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,100.65,54.53
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,65.98,49.9
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,65.03,49.45
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,62.8,47.87
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,60.43,46.13
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,52.3,39.51
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,49.52,37.33
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,44.07,32.66
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,38.41,27.55
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,28.8,18.72
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,18.78,6.22
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,10.46,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,52.07,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,141.33,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,276.08,218.23
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,405.46,334.84
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,496.47,411.33
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,592.39,486.72
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,663.41,539.09
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,735.57,589.74
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,785.73,622.17
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,840.44,656.84
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,882.75,682.03
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,922.74,705.16
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,953.31,722.2
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,980.8,737.07
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,989.04,739.39
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,1003.76,746.34
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,1010.91,749.42
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,1014.31,750.26
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,1010.5,745.45
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,1002.88,738.36
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,989.1,727.41
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,971.59,714.19
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,948.2,697.52
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,921.34,678.63
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,889.07,657.19
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,853.74,633.64
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,813.68,606.72
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,771.08,577.04
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,724.73,542.84
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,676.35,506.41
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,624.87,466.11
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,572.02,423.79
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,516.43,379.74
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,460.06,333.64
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,401.75,284.24
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,343.56,234.14
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,276.77,184.78
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,245.34,166.57
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,180.8,110.91
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,103.01,56.15
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,67.23,50.99
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,66.36,50.59
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,64.95,49.7
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,57.67,43.79
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,54.77,41.72
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,51.74,39.4
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,46.4,34.81
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,40.87,29.8
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,30.93,20.58
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,20.55,7.92
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,11.37,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,23.89,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,68.5,1.77
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,164.91,128.9
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,251.47,206.4
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,334.83,278.24
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,438.95,363.62
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,272.55,225.76
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,78.82,60.32
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,66.34,49.8
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,55.69,40.7
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,117.68,91.35
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,183.5,143.76
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,378.72,299.24
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,544.78,424.99
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,767.62,592.81
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,958.94,725.41
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,899.01,680.48
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,822.24,621.23
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,913.65,688.07
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,977.61,729.86
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,908.76,681.92
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,819.74,614.87
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,777.51,583.45
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,734.93,551.37
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,806.98,608.55
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,853.56,643.74
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,818.65,619.34
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,780.38,592.16
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,735.08,557.72
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,687.5,520.92
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,637.28,480.43
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,584.69,437.23
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,527.34,390.95
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,469.09,342.57
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,410.12,292.06
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,352.58,242.17
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,292.33,190.2
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,224.89,134.67
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,168.46,98.87
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,138.69,90.96
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,84.71,65.83
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,65.04,49.67
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,61.69,47.13
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,58.09,44.34
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,54.94,42.04
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,47.19,35.62
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,42.04,31.18
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,36.68,26.33
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,28.31,18.56
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,19.62,7.92
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,10.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.46,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,25.38,1.87
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,153.42,120.95
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,275.38,227.07
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,339.43,282.16
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,405.68,336.75
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,461.33,380.08
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,517.95,422.38
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,693.46,553.54
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,865.19,671.56
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,777.48,603.64
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,664.54,515.51
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,838.96,641.87
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,992.02,742.2
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,1010.72,750.05
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,1026.0,756.88
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,1032.59,758.04
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1035.36,756.95
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1031.31,752.03
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1023.37,744.81
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1008.26,734.22
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,989.39,721.37
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,956.61,698.44
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,920.76,673.61
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,888.96,652.23
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,854.28,628.87
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,793.51,584.1
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,727.8,534.69
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,678.28,498.45
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,628.73,461.82
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,589.63,432.97
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,547.7,401.18
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,509.2,370.44
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,462.62,331.12
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,388.38,274.75
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,339.27,239.16
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,291.09,197.0
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,228.08,142.98
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,171.4,98.81
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,116.96,66.51
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,68.05,51.39
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,63.92,48.3
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,71.06,54.59
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,79.4,61.92
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,69.79,54.19
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,59.47,45.67
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,53.26,40.42
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,46.8,34.66
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,33.28,22.52
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,21.19,9.29
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,12.28,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,35.6,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,108.55,41.79
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,217.48,173.72
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,320.44,264.99
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,405.46,337.85
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,495.62,411.81
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,568.49,468.04
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,649.88,527.86
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,708.77,570.43
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,766.99,612.04
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,696.39,555.17
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,606.22,481.51
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,663.29,523.11
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,737.63,575.5
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,704.65,546.94
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,685.98,529.12
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,715.34,548.51
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,742.7,566.03
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,799.14,605.19
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,839.47,632.46
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,755.9,569.08
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,685.71,515.09
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,713.89,535.67
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,743.3,556.1
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,743.28,555.25
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,739.65,551.87
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,696.32,518.99
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,653.39,486.62
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,661.16,494.26
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,655.69,490.73
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,557.55,415.54
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,481.55,357.53
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,433.24,322.12
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,397.34,295.58
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,338.21,251.94
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,296.39,221.83
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,278.14,198.22
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,235.19,152.63
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,182.24,111.66
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,126.44,77.03
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,90.43,70.58
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,89.25,70.03
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,86.3,67.95
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,83.11,65.63
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,76.2,60.17
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,69.82,55.0
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,60.8,47.29
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,51.41,38.95
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.91,25.85
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,22.67,10.86
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,12.73,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.36,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.63,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,7.9,0.82
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.18,5.46
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,19.35,10.82
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,25.53,16.11
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,187.4,154.85
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,351.86,288.9
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,525.46,426.79
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,710.99,566.54
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,708.84,560.43
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,702.33,552.37
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,479.26,379.31
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,221.15,171.95
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,345.2,269.43
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,454.37,351.73
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,448.19,345.37
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,441.78,339.36
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,452.59,346.26
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,462.79,352.65
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,283.78,217.05
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,110.81,82.11
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,134.55,100.67
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,157.98,118.63
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,237.01,179.36
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,314.27,237.57
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,417.88,315.02
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,509.55,381.45
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,489.66,366.49
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,469.71,351.81
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,524.73,394.8
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,553.54,414.7
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,459.72,342.7
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,401.32,299.42
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,376.84,278.39
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,341.91,247.41
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,297.17,206.14
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,233.46,148.99
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,180.39,109.23
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,129.34,79.44
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,92.33,72.49
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,91.24,72.03
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,86.91,68.64
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,82.2,64.88
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,76.17,60.05
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,70.51,55.38
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,60.82,47.03
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.7,38.02
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.31,25.91
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.19,12.12
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,13.64,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,30.26,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,90.93,49.35
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,193.7,154.81
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,309.64,254.83
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,196.06,161.93
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,59.42,44.52
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,54.33,40.12
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,50.34,36.52
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,68.12,51.03
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,86.83,66.07
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,94.13,71.48
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,101.45,76.84
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,192.5,149.56
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,303.48,235.56
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,352.35,272.16
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,400.38,307.63
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,295.18,226.05
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,186.59,141.14
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,165.46,124.37
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,144.8,107.94
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,120.88,89.25
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,97.3,70.8
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,98.17,71.44
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,99.01,72.06
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,384.41,293.2
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,646.84,484.06
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,672.74,502.83
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,690.37,515.97
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,526.69,395.4
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,388.39,291.51
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,277.85,209.35
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,173.36,129.98
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,166.49,124.99
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,159.76,119.98
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,135.11,101.06
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,110.79,82.3
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,96.24,71.04
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,81.62,59.65
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,110.32,82.63
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,136.69,103.79
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,128.93,102.73
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,121.65,97.24
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,107.17,85.61
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,92.53,73.68
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,83.04,65.93
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,84.29,67.22
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,74.77,58.92
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,61.83,47.36
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,42.94,30.55
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,24.12,12.33
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,13.19,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.19,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,15.86,4.48
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,64.31,46.8
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,108.71,84.9
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,174.4,140.48
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,230.05,186.9
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,247.65,200.02
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,247.56,198.62
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,192.07,152.02
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,128.13,98.45
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,137.85,105.71
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,147.63,112.88
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,136.25,103.29
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,125.59,94.4
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,116.82,87.09
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,108.32,80.06
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,202.09,152.64
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,297.12,223.97
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,512.85,385.36
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,706.23,521.96
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,817.8,602.83
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,912.34,668.95
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,819.47,599.31
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,725.49,528.85
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,777.52,568.65
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,807.46,591.67
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,772.7,565.24
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,735.45,537.3
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,692.92,506.32
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,648.92,473.79
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,601.9,438.57
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,553.45,401.5
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,502.29,361.69
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,450.92,320.72
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,396.73,276.64
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,341.74,231.06
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,280.79,181.3
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,227.19,138.26
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,172.51,98.18
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,119.5,67.57
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,78.91,59.56
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,78.28,59.44
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,74.23,56.32
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,69.81,52.86
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,66.04,50.11
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,62.06,47.06
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,54.79,40.95
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,45.52,32.9
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,34.28,22.97
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.66,11.35
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,7.73,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,14.97,4.73
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,35.0,23.4
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,55.68,41.46
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,83.5,65.49
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,110.94,88.8
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,138.85,111.78
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,166.7,134.11
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,93.71,73.05
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,32.65,21.64
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,74.84,56.34
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,119.78,92.57
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,130.85,100.93
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,141.88,109.23
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,150.97,115.99
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,160.06,122.71
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,153.97,117.64
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,148.06,112.77
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,152.92,116.21
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,157.72,119.59
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,161.5,122.4
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,165.2,125.16
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,297.18,226.2
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,420.36,316.69
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,237.31,179.66
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,59.7,41.78
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,86.8,63.14
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,113.7,84.02
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,208.2,157.15
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,298.84,225.71
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,229.43,173.18
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,160.95,120.89
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,137.54,102.93
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,114.55,85.16
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,120.74,90.19
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,126.78,95.1
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,135.69,102.48
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,144.02,109.45
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,147.3,112.3
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,149.84,114.67
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,137.9,110.81
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,126.91,102.24
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,112.12,90.17
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,97.16,77.82
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,82.04,65.29
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,66.75,52.36
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,52.09,39.7
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,37.06,26.49
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,23.78,14.65
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,10.54,2.5
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
