Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.91,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,11.43,2.59
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,25.12,15.19
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,39.05,27.35
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,58.05,43.72
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,76.66,59.55
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,95.55,75.2
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,114.23,90.34
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,151.84,121.09
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,189.53,151.21
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,121.03,94.6
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,60.19,44.14
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,84.31,63.75
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,109.46,83.9
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,111.19,84.86
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,112.95,85.9
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,292.54,228.03
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,467.9,359.63
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,320.65,247.05
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,174.35,133.16
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,177.1,135.46
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,179.78,137.42
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,186.43,142.21
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,192.94,146.87
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,225.98,172.24
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,258.28,196.77
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,334.7,254.09
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,403.83,304.51
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,362.38,273.49
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,322.96,244.23
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,410.85,310.05
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,479.83,358.82
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,444.47,331.4
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,405.31,301.77
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,263.33,197.26
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,141.52,106.5
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,188.37,142.86
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,230.74,175.0
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,218.49,161.15
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,191.63,139.28
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,170.73,137.96
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,158.38,128.56
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,104.92,84.23
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,62.39,48.33
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,59.44,46.08
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,56.33,43.56
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,50.88,38.85
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,45.21,33.71
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.9,23.42
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.46,12.8
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,13.64,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,70.83,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,199.77,145.07
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,300.24,246.11
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,414.85,345.28
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,499.66,415.96
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,588.11,485.47
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,488.93,403.65
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,347.19,285.09
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,466.98,381.12
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,574.48,463.45
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,558.82,445.32
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,519.73,410.66
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,605.23,473.43
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,672.32,520.77
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,853.47,653.73
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,1004.88,753.46
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,1001.73,748.25
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,1005.67,749.27
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,1001.96,744.22
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,994.59,736.98
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,981.23,727.04
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,964.29,714.9
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,940.32,697.19
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,913.15,677.5
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,881.61,655.94
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,847.25,632.49
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,808.05,604.75
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,766.62,574.42
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,721.58,541.25
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,674.74,506.09
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,624.36,466.8
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,572.9,425.83
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,519.59,383.93
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,465.67,340.22
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,404.17,289.18
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,347.55,240.8
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,290.35,191.84
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,234.28,145.05
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,178.45,102.69
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,124.92,70.73
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,70.52,54.1
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,70.14,54.14
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,68.87,53.39
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,67.5,52.53
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,64.0,49.9
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,60.3,46.99
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,54.61,42.08
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,48.69,36.72
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,36.19,25.46
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,25.02,14.3
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,14.55,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,68.12,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,194.68,144.15
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,290.35,236.41
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,395.23,325.4
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,264.57,218.88
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,96.07,75.2
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,147.06,118.23
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,213.48,172.13
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,294.08,236.39
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,393.48,312.2
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,394.18,308.68
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,375.02,291.2
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,452.74,347.99
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,511.97,389.28
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,555.53,418.81
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,598.05,447.22
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,819.28,606.61
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,993.53,719.77
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,991.74,716.2
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,986.32,712.52
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,972.6,702.95
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,955.38,691.27
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,930.39,674.63
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,902.36,656.02
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,871.75,636.49
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,838.38,615.03
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,800.07,588.96
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,759.49,560.11
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,714.8,528.16
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,668.41,494.28
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,545.7,403.34
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,456.97,337.08
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,436.09,321.89
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,413.14,304.3
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,387.9,279.97
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,346.15,237.95
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,289.49,189.97
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,234.04,144.14
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,178.89,102.57
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,126.09,71.01
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,70.6,53.69
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,69.9,53.47
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,68.65,52.74
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,67.28,51.9
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,63.8,49.31
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,60.12,46.44
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,54.44,41.58
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,48.52,36.28
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.14,25.15
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.98,14.21
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,14.55,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,31.98,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,87.25,62.5
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,185.92,149.55
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,273.72,224.78
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,222.02,182.22
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,164.03,132.51
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,131.3,104.58
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,111.49,86.98
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,84.72,64.58
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,61.92,45.53
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,89.67,67.76
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,118.65,90.53
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,119.16,90.45
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,119.8,90.52
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,131.86,99.68
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,143.88,108.73
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,170.01,129.05
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,195.99,149.08
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,172.46,130.27
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,149.44,111.96
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,144.6,108.09
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,139.81,104.25
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,276.27,208.95
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,404.96,304.45
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,261.69,196.86
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,122.02,89.72
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,132.64,98.1
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,142.99,106.16
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,247.38,186.28
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,342.42,257.73
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,333.48,250.95
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,324.39,244.24
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,257.54,194.38
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,184.43,139.03
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,215.4,163.04
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,243.69,184.74
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,221.05,167.94
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,199.06,151.65
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,181.11,138.17
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,163.68,125.1
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,146.45,117.56
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,130.74,105.11
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,105.88,84.59
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,80.26,63.17
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,68.05,53.06
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,55.67,42.61
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,43.25,31.84
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,30.84,20.95
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,20.24,11.56
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.66,2.05
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.82,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.26,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,10.54,2.48
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,26.88,16.42
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,44.06,31.0
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,67.62,50.81
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,90.71,69.98
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,143.55,113.8
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,211.85,169.0
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,184.33,145.66
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,171.75,134.42
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,203.1,158.88
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,234.37,182.85
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,213.42,165.23
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,193.53,148.65
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,233.89,179.56
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,273.98,209.7
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,284.99,217.53
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,295.84,225.31
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,277.72,210.77
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,260.19,196.81
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,265.45,200.64
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,270.57,204.33
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,451.42,341.16
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,604.62,452.5
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,592.38,442.73
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,579.35,433.07
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,542.87,405.94
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,508.13,380.11
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,393.17,296.11
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,287.67,217.36
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,193.3,145.78
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,99.21,72.88
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,116.47,86.75
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,133.31,100.23
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,89.88,66.15
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,45.22,30.73
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,68.32,49.43
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,91.08,67.91
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,101.37,76.34
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,111.13,84.4
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,61.06,46.53
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.81,1.95
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,15.42,7.71
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,22.02,13.49
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,18.48,10.5
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.95,7.46
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,11.42,4.36
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.9,1.22
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.82,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.07,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.3,4.52
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,18.46,9.83
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,25.97,16.23
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,33.49,22.56
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,19.81,10.99
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.16,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.33,4.63
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,18.52,9.72
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,89.64,67.91
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,167.1,129.57
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,190.29,147.51
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,213.38,165.29
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,317.35,245.59
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,407.22,312.64
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,277.38,213.01
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,148.06,111.99
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,152.94,115.61
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,157.75,118.96
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,300.98,228.85
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,435.57,327.97
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,436.77,327.93
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,437.52,328.22
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,426.95,321.0
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,416.46,313.86
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,456.69,344.09
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,492.88,370.79
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,400.48,302.48
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,317.73,240.71
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,337.23,255.8
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,357.78,271.19
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,266.97,202.88
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,183.65,139.44
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,211.93,161.53
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,237.88,181.47
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,211.72,161.9
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,186.36,142.94
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,205.3,154.67
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,207.8,155.2
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,140.64,113.35
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,93.33,74.13
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,104.04,83.54
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,113.66,91.96
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,96.9,78.13
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,79.96,63.91
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,63.2,49.42
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,46.22,34.5
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,31.76,21.63
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,16.72,7.99
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.35,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.89,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,24.14,13.49
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,54.09,39.37
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,82.63,64.0
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,127.36,102.06
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,163.53,132.4
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,136.46,108.94
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,121.89,95.69
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,150.29,118.48
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,178.68,140.78
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,181.28,141.94
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,184.18,143.39
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,296.65,231.59
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,396.27,306.63
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,428.34,328.87
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,459.65,350.52
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,439.22,333.86
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,419.03,317.71
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,365.82,277.07
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,302.72,228.96
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,247.78,187.5
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,194.42,146.75
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,294.55,222.31
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,385.86,288.63
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,381.46,284.82
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,376.9,281.33
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,525.4,392.46
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,650.22,481.32
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,657.7,487.35
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,648.84,481.76
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,569.18,421.92
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,505.99,374.46
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,459.99,340.41
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,417.34,308.45
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,330.92,245.85
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,259.01,194.7
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,201.89,152.56
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,134.17,101.33
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,162.85,123.77
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,187.07,142.71
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,151.73,121.71
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,118.22,94.6
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,102.23,81.58
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,101.69,81.45
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,94.32,75.6
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,86.53,69.25
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,77.39,61.38
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,64.27,49.82
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,47.18,34.66
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,29.54,18.45
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,15.12,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.46,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.95,6.28
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,27.32,17.03
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,39.71,27.64
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,55.72,41.16
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,72.13,54.79
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,70.14,52.89
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,69.01,51.67
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,41.05,28.46
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.22,5.34
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,40.21,27.51
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,67.32,49.35
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,341.36,268.65
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,625.17,475.92
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,654.63,492.41
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,682.46,509.74
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,726.4,539.76
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,768.46,567.94
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,872.48,640.4
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,954.08,692.79
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,941.57,683.13
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,925.73,672.49
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,911.56,661.78
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,884.92,643.08
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,855.12,623.21
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,822.72,601.65
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,784.93,576.94
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,749.07,551.95
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,704.66,521.16
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,658.71,488.56
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,610.17,452.56
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,561.05,415.16
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,508.66,374.38
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,456.06,332.22
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,401.88,287.68
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,347.61,242.03
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,293.32,196.12
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,240.4,152.17
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,180.32,106.03
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,129.59,74.0
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,80.46,62.56
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,77.11,60.17
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,74.88,58.52
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,72.41,56.65
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,68.85,53.91
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,65.06,50.88
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,57.54,44.37
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,50.36,37.94
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,39.36,28.05
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.96,17.28
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,14.16,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,42.02,6.36
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,87.47,65.02
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,143.91,114.36
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,201.02,162.98
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,255.92,208.88
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,328.76,267.37
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,167.95,136.26
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.16,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,25.57,15.66
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,45.06,31.67
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,41.99,28.93
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,38.91,26.25
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,50.91,35.83
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,62.95,45.3
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,65.21,46.88
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,67.48,48.46
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,125.12,93.84
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,183.68,138.79
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,321.38,241.78
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,448.94,331.89
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,643.68,470.35
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,811.52,582.34
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,861.81,617.68
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,887.33,634.75
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,857.87,616.26
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,825.76,596.61
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,788.79,572.49
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,749.63,545.76
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,706.83,517.47
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,662.37,487.1
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,614.45,452.67
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,563.8,415.11
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,511.02,374.44
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,457.91,332.18
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,403.41,287.66
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,349.51,242.56
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,294.33,196.09
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,240.5,151.49
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,187.35,110.64
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,128.54,72.12
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,78.33,60.54
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,73.02,56.48
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,71.63,55.54
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,70.11,54.47
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,66.84,51.97
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,63.35,49.2
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,57.46,44.21
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,49.59,37.3
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.96,27.73
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.95,17.36
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,14.14,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,144.51,54.17
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,284.76,227.42
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,381.66,314.42
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,486.47,402.39
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,564.92,464.11
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,646.26,524.74
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,710.0,568.16
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,774.05,609.76
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,819.48,637.09
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,868.89,666.48
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,908.92,689.03
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,946.55,709.6
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,973.8,725.33
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,997.97,739.11
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,1004.29,740.31
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,1017.78,746.52
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,1023.15,748.96
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,1024.88,749.28
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,1019.95,744.03
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,1011.35,736.61
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,997.15,727.17
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,979.38,715.54
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,955.83,698.84
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,929.0,680.08
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,896.49,658.59
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,861.19,635.2
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,821.72,609.18
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,779.91,581.21
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,734.58,548.36
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,687.41,513.45
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,636.62,475.1
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,584.55,434.76
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,530.2,391.47
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,475.22,346.48
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,418.73,299.29
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,362.28,251.13
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,304.84,202.3
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,240.03,148.62
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,182.85,103.88
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,127.61,68.23
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,74.05,56.99
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,66.96,51.38
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,65.32,50.2
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,57.7,43.91
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,55.27,42.17
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,52.7,40.23
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,47.9,36.14
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,42.89,31.68
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,34.91,24.48
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,26.61,16.5
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,13.2,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
