Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,146.53,67.85
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,285.78,226.46
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,384.31,311.32
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,490.85,396.75
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,569.51,455.27
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,651.04,512.26
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,714.9,553.36
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,779.06,592.57
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,825.1,621.12
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,875.18,651.99
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,913.2,673.11
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,948.76,692.45
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,976.08,708.22
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,1000.3,722.17
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,1004.95,723.39
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,1016.87,729.54
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,1022.71,731.68
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,1024.91,731.79
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,1018.97,725.64
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,1009.4,717.5
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,995.23,708.09
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,977.51,696.64
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,953.13,679.79
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,925.55,661.09
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,893.69,641.0
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,859.05,619.09
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,819.15,593.66
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,777.1,566.31
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,732.26,535.61
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,685.63,502.79
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,635.79,466.71
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,584.86,428.68
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,530.94,387.48
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,476.44,344.35
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,420.82,298.97
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,365.26,252.42
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,301.1,199.34
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,244.54,152.43
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,188.41,108.67
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,134.19,73.56
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,81.22,54.02
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,72.63,56.15
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,64.05,49.11
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,62.46,47.95
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,59.89,46.13
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,57.19,44.1
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,52.6,40.21
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,47.83,35.97
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,38.75,27.8
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,28.03,17.76
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.15,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,83.5,41.99
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,165.22,130.61
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,244.45,199.98
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,327.55,270.28
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,400.57,329.82
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,493.76,402.15
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,557.89,450.08
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,623.17,497.52
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,471.55,377.29
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,290.52,230.69
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,193.95,153.2
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,98.38,74.82
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,106.7,81.42
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,115.01,87.86
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,204.98,159.24
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,296.44,229.6
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,215.3,166.03
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,137.82,104.82
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,156.67,119.48
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,175.32,133.74
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,179.5,136.86
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,183.54,139.92
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,332.21,253.73
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,470.89,355.35
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,429.51,323.96
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,389.9,294.45
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,365.36,276.25
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,341.71,258.63
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,262.71,199.31
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,184.27,139.48
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,260.86,198.47
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,332.9,252.63
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,260.46,197.9
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,195.4,148.45
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,207.62,158.15
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,218.88,166.96
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,258.94,192.33
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,281.9,202.19
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,240.21,171.61
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,203.75,147.67
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,140.13,103.69
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,101.42,80.65
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,96.98,77.24
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,92.2,73.48
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,86.28,68.82
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,80.02,63.75
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,70.44,55.5
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,60.39,46.61
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.71,34.4
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,33.39,22.08
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,17.15,0.81
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,120.64,68.27
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,229.65,181.13
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,320.21,259.47
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,418.37,340.68
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,260.23,212.91
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,72.63,54.58
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,119.62,93.03
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,167.29,130.81
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,300.09,237.22
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,439.91,344.24
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,440.15,340.95
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,438.28,336.71
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,376.95,288.88
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,333.8,254.44
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,486.94,369.59
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,620.64,465.61
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,681.6,507.52
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,723.34,536.15
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,725.45,535.11
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,725.75,533.15
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,843.0,620.07
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,935.81,684.42
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,837.96,613.25
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,734.76,536.02
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,719.17,525.57
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,701.84,513.34
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,566.23,416.05
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,444.9,327.13
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,569.27,423.28
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,661.08,490.51
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,566.39,417.22
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,499.1,365.18
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,489.68,357.77
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,459.7,331.64
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,369.3,265.63
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,328.02,239.9
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,295.1,205.92
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,241.47,151.85
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,189.25,111.68
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,139.76,79.64
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,91.43,60.29
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,81.2,62.31
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,79.9,61.48
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,78.45,60.51
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,74.82,57.79
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,69.69,53.72
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,62.63,47.85
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,55.27,41.5
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.71,31.3
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.7,20.35
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,16.05,1.33
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,99.5,59.25
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,196.09,154.45
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,278.01,225.34
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,380.35,309.72
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,273.38,222.52
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,127.79,100.28
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,144.96,113.96
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,162.15,127.18
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,228.75,180.09
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,282.22,221.46
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,591.13,463.89
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,864.33,661.7
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,895.09,679.84
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,923.24,697.68
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,943.3,708.94
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,960.33,718.24
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,968.7,722.87
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,973.74,725.45
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,869.24,648.16
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,756.18,562.17
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,853.64,636.12
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,926.79,689.09
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,787.66,585.84
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,638.59,472.84
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,682.14,506.39
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,713.44,530.06
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,643.43,477.15
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,580.46,429.46
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,573.86,425.29
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,565.71,419.41
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,529.44,392.58
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,494.24,366.34
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,323.0,240.6
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,166.74,123.59
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,274.4,201.16
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,366.71,260.52
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,299.9,214.34
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,270.23,200.35
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,197.08,146.84
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,134.26,100.68
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,137.15,103.51
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,139.91,111.2
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,136.06,108.63
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,138.69,111.44
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,123.6,99.39
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,108.19,86.83
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,93.68,74.57
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,76.88,60.03
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,54.35,40.44
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,31.53,20.36
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,16.28,2.36
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,11.19,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,114.63,72.77
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,206.0,162.25
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,313.24,251.65
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,414.49,333.19
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,493.72,394.59
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,576.63,455.95
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,655.46,510.52
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,731.24,560.84
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,785.9,593.77
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,839.51,625.09
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,887.24,651.12
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,933.23,675.4
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,956.19,686.9
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,983.12,701.18
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,1005.82,713.64
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,1025.2,724.13
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,1032.03,728.44
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,1035.21,730.76
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,1021.32,721.26
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,1015.37,716.92
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1001.49,708.36
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,984.08,697.76
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,963.64,684.55
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,939.73,669.15
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,907.51,649.21
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,872.52,627.42
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,834.11,602.02
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,793.29,574.8
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,747.81,543.16
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,700.48,509.52
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,650.69,473.29
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,599.38,434.93
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,544.93,393.79
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,489.8,350.75
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,432.77,304.44
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,375.51,256.82
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,317.53,208.06
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,252.21,154.57
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,194.61,109.87
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,138.95,73.37
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,84.58,51.32
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,69.64,52.44
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,68.12,51.4
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,60.27,45.06
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,57.95,43.39
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,55.51,41.53
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,51.22,38.01
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,46.76,34.17
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,38.94,27.23
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,30.8,19.67
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.9,2.34
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,25.11,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,159.99,108.7
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,268.73,214.93
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,360.75,293.54
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,464.56,377.89
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,541.94,438.23
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,621.77,497.57
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,685.34,542.71
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,749.19,586.79
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,799.77,620.28
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,849.13,652.39
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,888.02,675.42
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,924.7,696.68
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,743.62,565.78
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,522.79,397.83
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,592.88,449.6
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,679.61,510.43
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,853.52,638.35
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,1007.75,742.25
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,1001.69,734.9
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,992.08,726.62
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,977.38,716.28
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,959.29,703.84
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,933.56,685.07
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,904.94,664.52
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,872.09,642.5
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,836.83,618.8
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,795.28,588.95
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,752.67,557.18
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,708.63,525.25
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,663.45,491.9
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,612.28,453.3
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,563.19,415.56
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,415.6,306.79
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,320.86,237.84
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,293.03,217.65
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,266.4,198.11
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,217.21,162.16
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,157.64,117.82
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,175.91,131.95
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,191.1,143.77
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,144.65,105.77
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,118.39,93.33
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,128.02,101.69
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,134.34,107.28
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,126.58,101.39
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,112.03,89.64
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,92.9,73.58
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,77.15,60.03
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,55.22,41.05
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,32.27,20.99
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,16.7,3.99
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,7.1,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,66.9,42.85
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,122.77,95.14
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,193.62,155.37
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,265.11,214.89
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,252.68,203.96
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,222.11,177.85
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,225.82,179.43
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,228.12,179.6
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,211.55,165.29
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,181.7,140.52
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,306.25,238.86
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,418.19,324.28
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,397.83,306.64
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,376.91,288.98
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,288.05,220.0
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,193.33,145.98
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,279.61,212.14
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,382.63,289.15
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,320.26,241.32
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,250.7,188.15
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,414.99,312.31
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,575.14,428.89
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,468.12,349.79
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,375.72,280.78
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,391.22,292.34
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,405.53,302.79
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,325.73,243.66
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,249.19,186.32
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,379.88,285.18
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,494.21,368.9
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,389.82,291.51
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,295.18,220.96
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,280.69,210.32
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,266.41,199.7
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,315.12,234.73
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,353.0,259.4
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,318.98,232.34
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,283.98,204.56
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,246.73,175.58
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,209.26,148.6
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,172.49,127.2
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,153.26,122.04
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,149.24,119.2
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,134.71,107.61
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,124.78,99.93
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,118.37,95.01
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,95.59,76.03
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,74.15,57.77
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,50.0,36.85
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,24.68,14.86
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.31,1.9
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,9.26,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,89.49,61.5
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,173.02,137.88
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,262.53,215.56
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,358.61,296.86
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,448.3,369.14
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,527.57,430.94
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,599.6,485.41
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,673.67,539.75
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,636.87,506.26
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,574.63,454.68
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,729.88,570.02
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,879.99,673.68
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,910.79,689.93
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,938.94,704.94
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,962.98,717.31
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,984.0,727.6
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,991.77,730.55
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,988.29,726.31
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,907.9,667.78
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,816.4,599.04
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,895.01,656.82
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,957.31,697.98
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,939.23,683.45
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,908.46,661.47
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,878.15,641.24
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,845.3,619.31
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,808.11,593.27
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,768.76,565.0
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,725.42,534.23
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,680.46,501.66
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,633.2,466.88
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,584.58,430.1
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,530.1,387.91
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,476.8,345.33
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,421.75,300.3
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,366.81,254.32
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,310.87,207.12
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,256.03,161.36
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,201.34,118.27
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,148.23,82.28
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,89.12,53.44
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,70.55,53.65
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,68.41,52.09
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,66.03,50.3
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,63.69,48.71
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,61.2,46.93
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,55.63,42.3
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,49.76,37.22
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,41.68,30.06
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.79,21.03
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,16.03,4.77
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,38.77,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,178.07,130.28
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,284.49,230.59
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,369.28,304.46
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,465.93,384.69
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,540.65,443.92
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,617.71,502.22
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,427.61,349.19
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,211.77,168.42
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,137.51,107.82
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.53,63.01
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,75.32,56.02
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,67.34,49.26
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,112.85,85.79
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,159.75,122.87
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,215.95,166.65
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,272.21,209.61
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,367.1,282.06
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,445.78,340.78
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,737.59,563.93
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,972.06,729.49
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,658.27,502.82
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,313.97,237.79
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,405.31,307.36
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,483.65,365.1
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,674.56,512.72
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,825.52,625.38
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,698.45,528.09
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,586.36,441.47
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,489.1,369.52
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,404.1,305.62
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,456.14,345.76
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,493.69,373.51
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,490.52,370.29
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,467.24,349.0
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,416.48,306.54
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,367.67,265.11
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,314.97,225.74
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,286.73,208.39
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,235.19,161.9
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,176.3,112.91
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,131.18,90.63
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,112.4,89.9
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,108.36,86.84
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,103.99,83.47
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,97.16,78.09
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,89.9,72.23
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,82.53,65.94
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,70.62,55.49
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,54.49,41.23
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,37.84,26.23
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,19.54,7.57
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,35.02,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,162.1,121.55
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,255.9,211.04
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,335.91,282.68
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,421.5,356.71
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,249.46,211.9
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,34.38,23.83
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,35.28,24.51
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,36.18,25.12
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,41.07,29.14
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,45.97,33.13
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,115.8,91.13
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,190.25,151.51
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,174.11,137.82
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,158.76,124.96
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,153.07,120.06
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,147.58,115.37
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,162.4,127.19
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,177.1,138.83
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,274.7,216.02
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,386.17,301.58
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,546.93,426.13
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,696.74,537.94
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,696.91,537.39
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,695.03,536.06
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,529.33,411.11
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,375.24,291.56
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,312.63,243.24
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,254.46,197.69
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,285.55,222.11
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,315.33,245.25
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,301.41,234.53
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,287.71,224.05
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,247.25,192.57
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,207.6,161.56
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,247.21,192.34
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,286.46,222.18
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,240.08,186.32
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,205.85,160.2
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,195.75,152.53
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,185.44,144.77
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,165.2,129.64
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,146.64,120.83
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,99.79,81.15
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,47.69,36.22
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,41.03,30.6
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,34.38,24.88
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,27.74,19.02
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,21.11,13.08
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,14.94,7.51
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,8.77,1.91
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,4.82,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.91,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
