Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,6.82,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,80.48,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,202.24,155.68
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,313.73,260.07
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,411.29,344.47
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,513.94,428.72
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,588.77,487.19
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,665.79,544.88
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,729.6,589.55
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,793.75,632.98
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,837.87,662.61
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,886.28,694.98
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,925.52,719.35
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,962.43,741.89
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,988.88,756.38
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,1012.26,768.8
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,1017.8,769.51
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,1030.92,775.65
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,1036.02,776.11
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,1037.52,774.38
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,1032.36,768.41
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1023.56,760.25
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,1008.25,749.4
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,989.43,736.37
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,965.37,718.53
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,938.1,698.68
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,905.68,676.75
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,870.57,652.96
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,831.79,625.34
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,790.78,596.14
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,745.49,563.0
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,698.43,527.66
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,648.56,489.62
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,597.42,449.64
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,543.86,406.67
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,489.64,362.01
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,433.66,314.96
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,377.73,266.91
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,320.92,218.14
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,264.94,170.38
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,200.18,117.96
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,145.33,79.21
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,91.87,53.61
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,67.61,52.29
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,66.42,51.5
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,59.07,45.39
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,56.73,43.65
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,54.25,41.72
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,50.34,38.44
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,46.27,34.86
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,39.33,28.63
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,32.12,21.85
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,19.82,8.78
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.19,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,6.82,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,83.91,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,205.58,158.14
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,318.48,261.15
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,412.92,341.83
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,511.48,422.06
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,586.78,478.69
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,664.31,534.15
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,726.9,576.06
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,789.66,616.49
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,838.83,647.57
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,881.19,673.37
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,919.48,695.54
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,955.38,715.8
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,982.68,731.12
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,1006.94,744.49
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,1022.8,752.38
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,1023.96,750.86
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,1029.43,753.5
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,1031.34,753.94
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,1026.16,748.47
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,1017.39,740.89
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,1003.12,730.98
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,985.35,718.94
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,963.25,703.13
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,937.85,685.25
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,905.95,664.15
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,871.34,641.23
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,832.66,614.26
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,791.75,585.74
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,747.34,554.07
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,701.12,520.21
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,651.57,483.17
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,600.67,444.18
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,547.13,402.18
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,492.94,358.49
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,437.19,312.46
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,381.43,265.38
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,324.58,217.4
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,260.52,164.29
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,203.82,118.81
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,148.93,80.44
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,95.85,55.08
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,70.43,53.76
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,68.63,52.47
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,60.41,45.75
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,58.5,44.5
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,56.48,43.09
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,52.28,39.61
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,47.88,35.81
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,41.0,29.7
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,33.86,23.05
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,20.77,9.64
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,10.01,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,46.78,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,128.42,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,256.52,197.55
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,379.43,307.38
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,467.43,381.59
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,561.0,455.53
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,633.42,509.25
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,707.75,561.72
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,759.55,595.6
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,816.18,631.77
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,862.6,658.36
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,907.3,682.99
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,941.04,699.64
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,972.06,714.23
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,986.12,719.05
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,1007.62,728.85
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,1019.45,733.04
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,1027.78,735.25
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,1031.42,736.15
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,1031.49,735.02
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,1024.53,728.25
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,1013.96,719.47
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,997.9,709.45
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,978.43,697.4
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,954.73,681.36
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,927.87,663.36
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,895.07,643.3
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,859.7,621.4
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,820.84,596.93
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,779.91,570.77
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,735.16,539.73
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,688.73,506.52
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,599.99,440.47
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,530.94,388.51
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,494.41,361.31
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,456.42,332.07
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,412.66,298.97
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,368.34,265.99
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,324.03,228.97
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,278.49,189.6
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,218.28,136.87
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,150.53,82.05
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,117.15,74.66
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,126.63,99.58
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,133.68,105.92
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,137.71,109.83
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,122.43,97.71
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,106.57,84.9
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,89.85,71.08
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,72.57,56.45
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,55.7,41.9
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,38.34,26.62
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,23.0,11.43
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.28,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,45.42,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,123.64,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,251.19,194.9
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,371.35,301.73
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,459.81,376.61
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,553.78,451.19
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,626.49,504.27
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,701.14,555.72
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,759.51,591.61
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,812.66,621.96
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,860.38,652.25
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,906.42,680.79
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,943.8,703.59
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,978.71,724.44
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,993.75,729.99
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,1016.26,740.61
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,1030.84,746.03
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,1042.03,749.43
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,1046.2,750.02
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,1046.73,748.54
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,1041.08,741.92
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1031.76,733.25
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,1016.39,721.8
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,997.48,708.33
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,974.14,691.5
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,947.45,672.76
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,914.3,651.35
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,878.43,628.24
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,839.58,603.71
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,798.35,577.44
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,752.45,546.69
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,704.71,513.12
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,654.4,475.92
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,602.73,436.84
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,548.9,396.22
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,494.32,353.64
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,437.8,308.34
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,381.65,262.08
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,324.23,214.65
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,267.58,167.77
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,211.38,123.09
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,147.73,77.97
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,93.91,51.46
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,64.69,48.72
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,64.09,48.44
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,63.45,48.1
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,55.54,41.78
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,53.37,40.24
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,49.8,37.4
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,46.09,34.28
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,39.58,28.51
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.81,22.24
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,21.48,10.68
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,10.91,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,32.64,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,97.33,1.72
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,208.24,161.99
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,312.04,255.1
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,392.88,324.5
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,479.36,395.57
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,556.97,455.6
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,632.16,510.97
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,549.82,442.87
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,426.18,341.95
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,495.4,394.32
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,546.94,431.74
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,691.63,540.02
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,830.68,639.53
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,772.32,590.77
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,697.57,531.47
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,863.12,652.99
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,1000.31,744.34
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,1005.57,743.81
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,1007.36,742.08
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,1001.29,735.61
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,991.73,727.06
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,977.15,716.8
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,959.23,704.47
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,930.2,683.47
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,908.83,667.76
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,877.36,646.59
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,843.43,623.78
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,806.1,597.37
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,766.77,569.44
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,723.44,538.01
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,678.57,504.85
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,630.36,468.54
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,581.31,430.74
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,485.58,357.99
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,430.8,316.98
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,378.77,278.8
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,332.77,245.3
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,314.98,228.35
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,295.29,208.27
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,233.06,152.91
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,156.23,88.89
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,111.82,68.29
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,91.75,70.96
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,84.84,65.65
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,77.25,59.68
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,73.99,57.4
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,70.48,54.83
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,63.36,48.92
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,56.43,42.98
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,46.85,34.51
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,36.9,25.46
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,24.63,13.16
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,11.82,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.91,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.75,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.58,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,11.41,3.82
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,17.14,8.74
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,22.88,13.62
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,29.51,19.16
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,36.15,24.61
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,35.28,23.73
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,34.41,22.85
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,38.42,25.99
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,42.43,29.09
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,79.33,58.76
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,118.19,89.47
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,98.69,73.67
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,79.91,58.53
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,100.52,74.76
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,121.27,90.95
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,146.91,111.02
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,172.44,130.83
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,179.05,135.45
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,185.55,140.01
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,220.51,166.69
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,255.0,192.73
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,197.09,148.37
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,140.31,104.56
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,126.21,93.6
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,112.31,82.73
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,228.67,172.25
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,340.34,255.42
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,358.15,268.81
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,374.37,281.22
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,325.05,244.54
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,284.17,214.1
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,238.79,180.4
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,194.15,146.82
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,230.08,174.47
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,263.03,199.39
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,205.59,156.22
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,148.93,113.16
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,176.02,134.34
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,199.09,152.31
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,178.2,137.3
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,158.94,129.04
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,90.85,72.22
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.33,5.03
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,10.56,3.55
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,8.79,2.04
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.03,0.5
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.27,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,3.95,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.63,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.31,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,20.64,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,61.97,12.53
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,159.46,122.68
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,251.38,203.88
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,321.15,263.91
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,408.91,336.02
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,393.09,322.53
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,387.57,316.2
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,513.88,416.45
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,665.92,531.84
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,676.07,536.54
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,683.03,539.27
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,645.32,506.44
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,621.61,483.9
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,460.39,357.66
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,281.53,215.65
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,589.25,454.43
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,861.51,652.6
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,818.8,615.54
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,761.37,569.89
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,788.36,588.03
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,823.96,611.31
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,885.71,657.37
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,941.65,697.55
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,926.07,684.31
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,904.23,667.35
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,874.01,646.19
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,841.4,623.48
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,805.04,598.18
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,766.7,570.94
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,724.39,539.6
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,680.52,506.63
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,634.05,470.24
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,586.26,432.27
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,532.81,390.47
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,480.52,348.44
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,426.71,304.31
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,373.23,259.54
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,318.96,214.21
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,265.85,169.98
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,213.06,127.81
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,155.03,86.2
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,105.23,60.13
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,74.01,56.02
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,73.45,55.79
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,72.79,55.46
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,70.09,53.52
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,67.19,51.35
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,62.34,47.44
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,55.7,41.82
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,46.84,34.08
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,37.66,25.81
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,24.15,13.0
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,11.82,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,16.38,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,43.31,10.39
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,142.39,108.11
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,225.51,180.14
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,311.68,252.69
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,420.3,340.11
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,491.69,395.3
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,565.92,450.56
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,634.36,500.01
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,704.69,548.29
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,762.65,585.88
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,812.28,616.72
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,856.96,643.81
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,899.91,669.29
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,927.46,684.15
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,952.32,697.26
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,969.74,705.89
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,977.19,708.17
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,983.42,711.29
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,986.29,712.39
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,981.76,707.47
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,973.86,700.58
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,960.18,691.5
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,943.24,680.44
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,917.77,662.54
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,889.59,642.99
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,859.69,623.34
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,827.48,602.11
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,788.9,575.94
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,749.17,548.19
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,707.78,518.81
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,665.24,488.05
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,617.96,453.33
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,570.95,418.03
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,521.77,380.43
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,472.7,341.93
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,415.43,298.55
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,378.8,272.03
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,333.27,233.09
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,281.11,187.19
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,239.2,158.8
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,218.5,149.61
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,158.09,107.37
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,110.04,85.29
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,112.64,87.97
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,115.4,90.77
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,112.72,89.05
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,102.73,81.15
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,90.28,70.98
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,77.34,60.11
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,61.17,46.18
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,44.44,31.49
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,27.63,15.87
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,8.79,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,22.5,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,63.92,22.46
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,153.93,118.7
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,239.69,193.03
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,315.35,256.91
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,410.91,334.02
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,481.92,389.59
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,555.56,445.3
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,613.16,487.16
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,671.12,528.26
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,722.44,563.03
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,773.2,596.46
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,809.82,619.35
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,851.23,645.4
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,882.4,663.6
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,911.03,679.98
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,923.98,685.58
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,933.76,688.95
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,943.43,692.55
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,949.96,694.14
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,945.28,688.0
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,937.44,680.01
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,860.6,624.16
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,777.47,564.18
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,638.57,464.68
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,493.93,359.21
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,542.19,394.22
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,579.79,420.55
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,555.8,403.27
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,532.32,386.62
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,409.93,299.66
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,296.91,217.7
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,399.28,292.67
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,493.34,358.05
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,438.22,318.62
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,388.61,283.6
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,391.21,282.26
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,380.59,267.0
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,330.27,229.56
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,300.06,209.21
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,243.06,172.46
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,204.48,150.83
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,165.27,116.41
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,121.17,94.23
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,116.89,91.34
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,112.23,88.05
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,105.08,82.63
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,101.61,80.16
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,88.51,69.46
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,74.87,58.02
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,59.6,44.88
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,43.85,31.03
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,27.22,15.71
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,10.56,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,25.81,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,74.36,30.8
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,166.36,128.17
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,255.17,204.23
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,237.03,190.71
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,197.66,158.36
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,235.91,188.99
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,273.93,218.33
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,240.01,189.47
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,219.41,171.0
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,397.73,312.07
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,583.57,450.4
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,444.5,342.03
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,300.51,228.9
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,241.1,183.07
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,201.42,151.77
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,195.71,146.84
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,190.25,142.08
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,152.02,112.64
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,114.75,83.84
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,279.68,208.53
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,439.31,322.46
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,705.88,514.84
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,923.49,661.47
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,807.34,576.74
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,692.17,494.29
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,684.6,490.44
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,675.21,484.49
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,665.69,478.96
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,653.57,471.43
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,565.47,409.39
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,491.64,356.76
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,514.64,374.82
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,531.92,387.06
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,494.86,360.38
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,461.03,335.13
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,427.06,307.63
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,386.63,273.89
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,266.78,189.97
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,199.09,148.04
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,211.45,156.36
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,225.22,165.82
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,202.0,149.77
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,180.23,142.7
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,163.21,129.49
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,145.68,115.69
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,129.99,103.42
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,113.94,90.61
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,96.03,75.94
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,77.7,60.59
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,60.7,45.99
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,40.99,28.83
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,24.03,13.44
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
