Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,12.49,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,32.77,11.89
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,105.92,80.4
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,174.55,139.77
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,249.51,203.06
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,341.08,277.46
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,305.43,247.52
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,280.15,225.22
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,446.62,357.09
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,604.52,475.27
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,672.99,521.15
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,724.53,554.64
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,769.2,581.94
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,812.78,607.87
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,844.42,625.53
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,874.04,641.59
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,896.47,652.79
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,920.92,665.06
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,931.63,669.6
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,939.25,672.31
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,841.72,601.52
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,736.42,525.97
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,733.77,524.07
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,729.37,520.17
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,812.08,579.05
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,876.72,623.81
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,847.95,603.59
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,817.02,582.83
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,781.13,557.49
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,743.92,531.1
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,585.49,420.48
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,459.29,329.78
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,523.62,378.51
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,572.01,411.51
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,525.03,376.96
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,478.28,342.27
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,421.98,300.46
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,374.09,265.62
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,337.89,234.81
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,292.85,196.11
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,239.21,154.15
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,183.63,113.45
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,150.28,97.89
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,128.26,100.45
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,118.01,92.5
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,107.04,83.85
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,112.13,88.54
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,109.32,86.62
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,95.21,75.0
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,80.51,62.64
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,63.91,48.48
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,46.67,33.46
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,28.74,17.22
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.54,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.46,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.86,3.26
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,64.64,46.62
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,109.64,85.26
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,171.33,136.93
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,223.22,179.63
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,289.28,232.41
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,374.11,297.36
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,436.27,342.89
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,499.7,387.89
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,464.93,358.21
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,443.18,338.44
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,554.18,417.34
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,648.43,480.16
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,565.33,417.42
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,497.46,366.0
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,417.62,307.59
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,357.16,262.28
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,375.89,275.54
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,394.07,287.72
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,408.07,297.23
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,421.46,306.35
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,408.86,297.55
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,396.47,289.07
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,341.67,250.64
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,283.28,208.96
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,307.47,227.3
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,330.89,244.65
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,289.31,214.4
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,248.61,184.74
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,245.72,182.85
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,242.8,180.81
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,224.55,167.34
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,206.63,154.11
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,136.89,101.5
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,66.71,47.31
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,47.51,32.28
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,28.37,17.11
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,26.14,15.41
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,23.9,13.7
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,135.93,97.67
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,223.71,160.62
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,191.86,142.54
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,172.56,138.79
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,128.66,103.17
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,95.72,76.08
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,97.06,77.55
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,102.81,82.64
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,90.42,72.24
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,77.53,61.21
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,62.37,48.05
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,46.73,34.15
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,31.06,19.57
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.07,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.19,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,15.86,3.91
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,64.07,47.25
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,108.49,86.32
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,171.17,140.28
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,224.46,185.5
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,206.76,169.86
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,199.65,162.43
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,222.52,180.14
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,244.97,197.08
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,286.98,229.65
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,328.9,261.39
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,276.12,217.78
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,210.79,164.49
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,290.85,226.62
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,356.46,275.67
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,400.05,307.12
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,442.8,337.4
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,473.47,358.28
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,503.19,378.18
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,386.06,290.97
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,263.79,198.75
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,307.86,231.88
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,351.1,263.38
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,385.19,287.87
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,407.85,303.92
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,403.15,300.29
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,398.23,296.67
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,378.27,282.15
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,358.99,268.17
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,338.2,253.14
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,322.42,241.75
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,263.2,197.97
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,204.96,154.32
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,250.96,189.81
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,284.66,215.48
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,279.37,211.47
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,273.36,207.01
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,241.44,183.22
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,199.29,151.58
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,187.5,142.92
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,175.81,134.29
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,136.77,104.51
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,97.7,77.53
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,106.26,85.09
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,114.1,92.01
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,99.55,80.16
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,84.86,68.01
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,70.4,55.69
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,55.8,43.04
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,42.25,31.14
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.21,18.65
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,16.72,8.09
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.01,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,20.8,7.26
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,74.81,55.74
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,136.26,108.69
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,183.57,149.32
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,231.95,189.9
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,342.42,280.3
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,444.23,360.52
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,319.81,258.2
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,172.74,135.88
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,171.85,134.53
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,171.31,133.09
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,232.81,180.86
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,313.18,240.93
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,309.19,235.67
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,288.3,218.47
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,441.79,330.8
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,594.72,433.67
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,515.1,375.34
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,420.56,308.15
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,289.04,214.34
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,157.93,116.92
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,355.6,264.02
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,543.89,392.86
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,597.22,427.52
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,636.74,453.94
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,654.4,467.92
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,669.74,480.34
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,622.62,449.41
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,579.02,420.48
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,642.87,472.68
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,680.39,503.7
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,591.77,437.79
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,529.01,390.47
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,462.94,342.62
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,414.49,307.33
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,292.7,218.32
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,192.83,144.5
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,180.02,135.38
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,167.46,126.27
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,189.57,142.87
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,211.97,159.77
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,199.24,150.16
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,172.59,138.65
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,157.77,126.95
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,142.27,114.56
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,105.97,84.72
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,68.04,52.91
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,62.88,48.72
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,57.41,44.06
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,48.16,35.94
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.8,28.33
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,27.17,16.61
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.18,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.14,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,14.5,6.18
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,22.88,13.45
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,33.05,22.14
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,43.24,30.72
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,61.27,45.67
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,80.65,61.46
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,57.01,41.66
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,35.3,23.57
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,46.4,32.58
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,57.52,41.52
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,58.88,42.38
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,60.25,43.25
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,108.1,81.27
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,157.61,119.74
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,191.3,145.36
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,224.88,170.5
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,296.26,224.22
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,383.76,288.3
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,487.54,363.99
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,601.52,444.08
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,464.65,345.23
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,336.28,250.95
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,436.67,324.25
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,523.06,384.31
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,695.16,512.46
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,824.66,604.72
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,710.98,520.23
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,607.44,442.64
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,647.41,476.3
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,667.13,493.15
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,554.58,409.47
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,473.42,348.56
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,453.87,334.57
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,432.68,318.65
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,400.43,294.2
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,374.14,273.15
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,333.28,243.84
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,289.89,213.49
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,260.79,191.35
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,231.77,169.82
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,202.77,149.31
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,172.5,138.16
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,150.3,120.47
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,141.52,113.69
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,125.05,100.58
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,108.43,87.11
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,91.29,72.77
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,74.01,58.03
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,56.22,42.68
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,38.2,26.87
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,23.81,13.83
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.79,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.55,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.09,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.9,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,18.48,9.56
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,29.08,18.87
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,41.48,29.58
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,54.17,40.36
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,69.0,52.84
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,83.73,65.05
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,200.16,162.77
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,313.37,254.39
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,321.16,258.11
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,327.81,261.15
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,314.03,248.27
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,300.08,235.42
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,358.63,279.99
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,416.63,322.93
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,572.93,440.9
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,727.6,551.87
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,761.65,574.46
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,793.91,596.28
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,887.77,663.2
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,966.05,715.58
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,868.68,644.35
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,766.01,568.14
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,716.92,531.4
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,663.35,491.21
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,643.0,476.59
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,622.33,461.54
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,701.33,522.6
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,754.21,562.72
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,647.91,482.4
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,555.14,412.05
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,520.92,386.72
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,483.39,358.68
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,402.9,300.7
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,339.23,254.66
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,289.09,217.73
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,251.4,189.9
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,238.17,180.52
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,224.96,171.04
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,234.82,176.12
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,233.53,172.72
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,207.18,156.38
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,176.25,142.64
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,132.61,106.89
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,86.45,68.38
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,75.5,59.47
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,64.46,50.29
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,53.0,40.48
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,41.47,30.46
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,30.84,21.15
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,20.24,11.74
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,12.3,4.54
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.27,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.79,1.82
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,13.2,5.54
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,18.5,9.95
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,23.81,14.32
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,23.38,13.89
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,22.96,13.46
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,22.09,12.68
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,21.22,11.9
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,27.88,17.34
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,34.55,22.75
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,45.24,31.41
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,55.95,40.05
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,72.49,53.34
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,89.27,66.74
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,84.35,62.55
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,79.45,58.43
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,91.19,67.74
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,102.89,76.97
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,338.97,260.76
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,571.56,428.46
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,569.43,425.9
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,566.12,424.04
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,584.98,438.07
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,600.08,449.0
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,551.77,412.3
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,506.69,378.3
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,523.76,390.89
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,536.29,398.54
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,498.04,369.44
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,463.79,342.63
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,402.6,297.07
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,357.13,264.44
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,333.68,242.95
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,297.44,209.71
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,252.48,180.61
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,237.44,176.38
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,174.49,121.61
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,91.2,71.32
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,88.43,69.41
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,85.31,67.05
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,82.5,65.06
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,78.17,61.73
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,72.56,57.18
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,66.69,52.24
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,56.4,43.23
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.67,33.56
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,31.94,20.88
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,16.38,0.87
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,43.55,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,121.1,79.67
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,223.09,178.61
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,315.37,258.18
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,395.87,325.49
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,481.87,394.26
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,327.24,268.2
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,130.54,102.79
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,152.53,120.67
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,174.63,137.88
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,380.92,303.87
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,581.33,454.44
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,588.22,454.62
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,573.33,440.8
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,637.67,485.28
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,682.23,514.75
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,840.74,628.72
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,982.28,721.33
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,988.16,722.54
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,990.73,723.08
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,986.92,718.26
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,979.75,711.49
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,966.3,701.75
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,949.6,690.07
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,930.32,675.99
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,898.58,653.89
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,868.65,633.96
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,836.47,612.51
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,800.71,587.84
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,763.23,561.77
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,721.87,532.27
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,679.04,501.21
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,633.39,467.5
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,585.72,431.59
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,535.93,393.47
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,485.8,353.99
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,433.44,311.82
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,381.23,268.68
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,328.65,225.07
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,277.16,182.06
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,226.06,140.32
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,169.62,97.75
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,120.88,68.14
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,74.97,57.41
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,100.67,79.11
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,131.17,104.72
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,97.19,76.87
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,67.61,52.28
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,63.25,48.8
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,57.47,43.94
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,49.48,36.97
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,41.2,29.5
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,29.03,18.36
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.46,1.79
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,9.55,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,21.71,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,59.21,35.98
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,132.64,102.87
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,217.1,174.31
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,124.53,99.38
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,38.8,26.72
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,40.13,27.86
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,41.47,28.89
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,90.04,68.54
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,143.04,110.71
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,187.13,145.3
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,231.48,179.32
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,197.75,151.79
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,165.64,125.79
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,178.57,135.59
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,191.48,145.22
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,299.36,226.73
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,395.57,296.42
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,421.68,314.35
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,447.01,331.93
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,357.62,266.04
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,261.94,194.9
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,280.81,209.0
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,299.3,222.35
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,288.13,213.49
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,277.1,204.91
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,301.41,222.67
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,324.97,239.65
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,364.78,268.48
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,399.68,293.45
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,406.24,298.11
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,411.61,302.03
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,457.44,335.7
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,498.39,364.6
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,424.38,311.38
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,367.44,270.72
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,389.25,284.42
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,396.09,283.2
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,315.34,226.64
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,272.47,201.47
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,248.46,176.67
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,217.1,146.14
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,165.61,109.52
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,108.66,84.97
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,113.98,89.76
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,121.66,96.46
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,119.43,95.14
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,109.68,87.46
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,98.08,77.91
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,86.03,67.73
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,69.52,53.61
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,52.42,38.67
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,34.63,22.81
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.7,1.65
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,38.68,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,112.98,74.34
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,197.59,155.15
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,301.51,242.57
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,186.28,150.43
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,51.23,36.83
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,45.9,32.42
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,27.89
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,160.07,125.8
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,287.58,225.65
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,292.42,227.5
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,296.49,229.16
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,360.17,276.81
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,423.87,323.01
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,361.35,274.47
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,283.04,214.19
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,375.26,282.65
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,449.82,335.83
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,385.67,287.85
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,309.48,231.11
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,465.17,345.52
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,616.42,450.68
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,454.93,335.45
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,303.94,225.02
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,325.6,241.28
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,346.63,256.45
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,335.3,248.08
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,324.12,239.93
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,467.55,345.1
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,592.85,432.84
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,519.85,380.15
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,457.36,335.31
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,510.08,375.44
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,550.78,404.6
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,480.63,352.65
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,425.01,312.03
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,411.43,299.69
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,388.45,276.61
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,320.27,228.77
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,292.77,214.75
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,260.47,181.67
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,204.7,130.64
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,154.74,98.25
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,106.3,83.09
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,105.61,82.88
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,108.13,85.29
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,102.28,80.88
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,96.04,76.07
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,90.92,71.91
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,80.37,62.98
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,66.34,50.95
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,51.86,38.24
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,34.45,22.66
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,17.07,3.5
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
