Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,45.91,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,128.68,86.59
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,227.84,179.44
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,319.35,257.53
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,194.28,157.47
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,49.45,35.37
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,61.64,45.38
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,74.36,55.56
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,83.04,62.27
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,91.75,68.91
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,205.3,159.88
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,315.31,244.88
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,337.62,260.11
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,359.49,275.11
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,404.93,308.49
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,449.84,340.9
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,632.56,474.94
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,778.31,576.98
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,807.02,595.16
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,818.49,602.75
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,665.5,491.24
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,502.67,370.48
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,474.07,350.11
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,446.23,329.64
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,284.3,211.1
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,126.09,91.71
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,153.44,112.81
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,180.26,133.15
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,422.92,315.75
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,638.02,468.06
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,455.36,336.38
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,289.95,214.4
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,377.77,279.92
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,451.74,333.14
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,415.75,306.66
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,390.83,288.48
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,339.05,250.88
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,291.44,216.34
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,300.09,221.21
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,308.11,224.27
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,251.06,171.58
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,185.05,111.79
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,154.17,97.88
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,131.63,103.57
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,136.51,107.98
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,133.91,106.24
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,121.96,96.93
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,109.38,86.94
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,99.56,79.06
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,84.07,66.13
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,67.8,52.21
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,51.12,37.63
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,34.68,22.9
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,18.34,4.83
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,9.55,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,10.46,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,20.74,9.19
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,63.68,46.05
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,101.4,78.16
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,142.23,112.48
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,183.43,146.41
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,223.03,178.57
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,278.79,222.75
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,244.6,193.51
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,224.0,174.99
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,456.94,359.58
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,683.01,527.49
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,651.79,499.57
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,634.89,483.05
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,623.15,471.68
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,590.15,445.45
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,615.17,461.52
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,638.94,476.29
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,623.95,463.62
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,607.92,450.5
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,476.76,354.37
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,365.08,270.74
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,436.08,322.91
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,504.41,371.74
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,515.08,378.18
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,524.55,383.97
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,523.79,383.31
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,522.14,382.1
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,547.31,400.58
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,566.79,414.73
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,474.66,348.44
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,393.25,289.29
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,401.38,295.62
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,407.51,300.11
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,368.54,271.82
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,331.81,245.18
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,344.82,254.49
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,342.45,251.81
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,311.98,229.52
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,293.63,216.27
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,252.86,186.88
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,216.27,160.92
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,177.1,132.73
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,149.1,117.83
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,128.08,101.05
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,106.85,83.89
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,93.35,73.13
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,79.72,62.07
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,65.96,50.58
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,52.06,38.8
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,39.26,27.85
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,26.43,16.72
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,15.83,7.41
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,5.26,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.73,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.91,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,22.14,10.2
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,72.77,53.21
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,118.25,91.85
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,181.63,144.73
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,236.01,189.41
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,295.42,237.29
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,356.55,285.43
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,292.7,231.73
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,192.65,149.34
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,162.3,124.71
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,133.76,101.37
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,217.36,166.91
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,321.19,245.78
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,299.97,228.43
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,263.8,200.13
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,210.72,158.9
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,159.85,119.23
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,229.77,172.6
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,299.81,224.91
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,414.78,309.56
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,513.59,380.02
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,516.77,381.61
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,519.31,383.14
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,437.83,323.09
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,353.03,260.27
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,305.48,225.58
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,259.0,191.29
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,263.55,194.74
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,267.9,197.96
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,299.34,221.18
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,329.46,243.22
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,324.44,239.08
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,323.29,237.86
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,325.06,239.71
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,325.67,240.63
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,331.92,245.0
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,334.8,246.53
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,306.35,225.53
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,279.05,205.44
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,260.24,188.66
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,244.2,174.03
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,209.92,151.56
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,179.16,133.91
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,161.16,127.5
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,145.13,114.91
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,133.44,105.96
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,121.35,96.5
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,104.8,82.92
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,87.7,68.62
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,70.64,54.18
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,53.12,39.03
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,36.66,24.47
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.41,5.88
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,4.09,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.9,0.02
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,17.59,8.45
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,27.31,16.67
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,38.81,26.26
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,50.34,35.71
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,66.19,48.6
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,82.47,61.67
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,58.78,42.19
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,37.08,24.42
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,34.44,22.2
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.99
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,146.11,110.93
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,269.6,205.81
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,275.76,209.59
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,281.94,213.62
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,301.16,227.19
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,336.91,252.86
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,419.79,314.69
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,501.06,373.98
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,451.63,336.46
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,403.65,300.34
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,277.89,207.41
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,152.83,112.86
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,460.87,346.2
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,733.36,537.04
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,413.33,309.28
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,101.69,73.24
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,154.19,113.7
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,205.59,152.39
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,429.56,322.43
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,625.12,463.57
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,608.22,451.6
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,575.71,427.97
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,530.03,392.28
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,484.49,355.99
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,429.41,313.23
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,392.67,285.5
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,347.18,248.3
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,302.9,210.53
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,259.91,176.84
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,220.58,147.98
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,178.08,126.26
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,170.07,128.57
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,159.27,126.55
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,137.03,108.76
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,121.23,96.31
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,105.28,83.51
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,88.13,69.43
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,70.78,54.89
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,53.98,40.53
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,36.94,25.73
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,22.47,12.96
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.9,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,4.09,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,23.84,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,67.25,43.71
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,141.44,109.37
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,228.43,182.62
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,216.63,174.37
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,215.42,173.3
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,119.22,94.2
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,25.55,15.46
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,26.89,16.47
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,28.23,17.44
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,40.64,27.38
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.22
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,42.91,28.85
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,32.73,20.57
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,27.88,16.63
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,23.02,12.71
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,130.24,97.22
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,242.27,183.04
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,418.39,317.06
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,595.94,446.83
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,433.99,325.91
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,282.64,211.06
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,239.13,178.37
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,196.57,146.07
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,221.78,164.74
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,246.53,182.81
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,263.61,195.31
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,280.21,207.41
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,246.5,182.24
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,213.36,157.49
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,183.49,135.06
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,154.13,112.9
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,184.26,135.43
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,213.44,156.89
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,227.14,167.33
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,240.22,177.33
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,301.44,221.55
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,362.09,263.16
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,328.31,237.54
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,296.29,213.73
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,252.09,170.95
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,196.47,118.88
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,167.69,110.8
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,181.12,133.87
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,137.58,107.46
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,97.16,75.12
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,92.62,71.95
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,87.78,68.36
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,80.44,62.42
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,72.72,55.98
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,62.29,47.25
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,52.81,38.99
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,37.15,25.11
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,21.05,8.51
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,11.82,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,33.52,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,95.45,64.96
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,188.04,147.19
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,275.07,220.98
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,177.41,142.49
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,68.93,51.2
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,80.35,60.47
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,91.81,69.46
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,162.14,126.35
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,250.6,195.79
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,337.22,263.52
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,443.43,344.03
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,342.19,264.07
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,242.94,185.12
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,209.65,158.79
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,177.84,133.54
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,299.63,225.91
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,411.11,307.28
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,327.96,244.99
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,237.47,176.92
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,511.14,381.54
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,766.01,558.27
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,865.97,629.91
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,941.17,681.86
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,778.91,566.8
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,607.41,440.97
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,643.82,468.24
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,676.6,491.52
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,731.53,534.0
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,763.19,559.06
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,666.98,487.0
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,582.95,423.81
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,595.76,436.11
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,589.15,432.21
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,540.59,395.72
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,491.83,358.2
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,442.5,318.57
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,388.68,274.96
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,337.92,233.35
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,288.47,192.46
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,239.8,152.79
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,193.41,117.45
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,147.46,87.98
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,104.52,70.29
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,91.95,71.2
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,90.13,69.97
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,87.06,67.81
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,83.06,64.84
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,75.96,59.01
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,68.48,52.71
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,59.4,44.95
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,49.94,36.6
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,37.23,25.2
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,22.59,9.9
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.46,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,10.54,2.14
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,22.01,12.24
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,33.51,22.07
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,47.44,33.78
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,62.35,46.1
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,81.95,62.15
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,101.37,77.79
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,107.94,82.65
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,114.74,87.62
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,256.68,201.65
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,411.55,320.24
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,558.89,430.5
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,691.39,525.78
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,824.12,619.58
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,948.52,700.57
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,959.26,704.08
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,974.05,711.34
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,980.27,714.07
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,983.23,714.9
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,887.15,647.0
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,773.89,563.14
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,770.83,562.33
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,774.61,565.2
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,696.82,507.58
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,624.46,453.67
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,619.86,450.7
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,613.92,446.42
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,573.74,417.92
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,535.52,390.79
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,579.16,423.84
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,610.4,446.7
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,604.75,444.53
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,587.4,432.49
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,539.25,395.36
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,490.8,357.24
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,407.72,295.77
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,368.3,269.04
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,333.68,236.62
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,289.45,192.14
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,245.26,164.76
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,248.38,177.18
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,175.66,116.61
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,97.96,64.01
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,86.93,67.01
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,88.52,68.6
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,85.68,66.63
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,81.66,63.62
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,76.22,59.33
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,70.52,54.65
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,60.78,46.32
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,52.21,38.7
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,37.59,25.6
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,22.6,10.25
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,12.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,3.07,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,7.46,0.59
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.66,2.46
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.79,1.72
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.92,0.97
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,27.33,17.12
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,46.82,33.09
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,97.97,74.44
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,152.75,117.6
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,384.44,298.53
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,611.27,461.41
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,709.56,530.9
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,824.8,611.29
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,856.83,633.29
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,886.9,654.52
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,899.43,662.76
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,909.34,669.47
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,928.51,682.82
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,942.26,692.35
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,931.64,683.12
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,917.97,672.05
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,905.22,660.61
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,896.52,651.79
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,867.55,632.3
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,836.21,611.42
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,795.69,583.26
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,761.25,559.19
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,722.39,531.26
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,681.95,501.74
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,638.16,469.67
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,593.06,435.92
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,542.74,397.44
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,493.13,358.47
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,442.21,317.75
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,391.49,276.16
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,339.36,232.94
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,288.23,190.16
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,237.28,148.28
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,187.9,110.14
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,131.94,72.68
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,85.5,52.88
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,70.29,53.45
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,69.55,53.06
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,67.89,51.97
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,66.08,50.74
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,64.39,49.43
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,61.42,46.93
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,53.59,40.23
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,45.47,33.03
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,33.85,22.61
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,21.85,10.09
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,16.8,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,42.1,25.88
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,91.47,69.33
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,152.65,121.18
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,203.21,163.68
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,256.08,206.96
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,173.18,138.6
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,72.26,53.93
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,92.49,70.16
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,112.68,85.96
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,168.45,130.33
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,225.01,174.29
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,218.01,167.63
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,211.42,161.56
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,254.33,194.19
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,314.41,239.03
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,494.37,373.22
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,655.06,486.52
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,596.94,442.2
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,522.51,387.53
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,311.47,233.84
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,107.48,78.2
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,299.62,224.81
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,485.73,359.18
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,509.99,375.02
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,532.45,390.24
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,472.35,347.88
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,414.91,307.07
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,266.83,198.87
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,122.52,89.71
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,98.57,71.44
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,74.74,53.0
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,70.74,49.83
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,66.77,46.69
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,62.32,43.37
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,57.82,40.0
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,47.09,31.62
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,36.38,23.23
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,27.92,16.62
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,19.48,9.96
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,17.25,8.24
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,15.02,6.51
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,26.51,15.9
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,38.0,25.35
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,92.33,72.75
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,138.66,111.75
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,123.24,99.2
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,107.68,86.45
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,90.91,72.46
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,73.97,58.08
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,57.61,44.03
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,41.05,29.56
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,26.9,16.96
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,12.31,3.39
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,6.37,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,40.01,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,118.67,83.5
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,199.19,156.18
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,299.79,239.08
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,378.99,302.56
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,463.74,367.63
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,530.04,416.88
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,598.68,466.03
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,664.76,510.77
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,725.05,550.21
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,772.13,580.32
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,818.07,609.32
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,856.03,633.34
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,892.06,656.02
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,721.49,536.26
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,513.4,383.76
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,583.64,434.8
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,653.05,481.99
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,688.87,504.93
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,705.67,515.49
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,721.0,524.5
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,734.45,532.25
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,747.66,540.79
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,758.5,547.77
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,757.27,547.61
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,753.6,545.9
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,715.76,518.69
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,678.51,492.1
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,728.6,530.98
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,756.25,552.75
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,680.98,496.76
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,617.69,449.55
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,592.68,432.25
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,565.53,412.65
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,526.86,384.45
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,487.18,354.83
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,443.52,320.9
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,394.66,280.34
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,338.74,234.74
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,289.56,193.78
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,242.93,165.97
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,240.65,175.71
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,175.82,118.32
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,99.99,63.88
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,82.53,63.6
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,81.01,62.6
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,78.82,61.14
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,76.22,59.28
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,71.31,55.4
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,66.18,51.19
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,57.8,44.01
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,49.08,36.27
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,36.05,24.56
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,23.42,11.72
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
