Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.18,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.14,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,11.86,4.01
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,17.58,8.94
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,25.09,15.31
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,32.6,21.63
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,68.17,51.07
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,107.8,83.31
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,156.86,123.12
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,221.64,174.49
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,333.59,263.31
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,466.06,363.86
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,475.13,367.21
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,482.51,370.03
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,356.22,273.94
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,236.72,180.96
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,342.25,260.98
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,433.06,326.75
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,536.47,401.61
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,620.28,460.76
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,569.1,421.91
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,505.0,374.61
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,398.34,297.58
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,287.48,215.52
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,501.13,375.13
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,690.85,508.58
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,522.77,387.66
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,365.18,272.03
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,589.3,443.73
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,768.81,571.34
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,711.33,525.02
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,660.26,484.71
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,524.48,387.01
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,416.52,308.0
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,377.97,280.35
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,341.65,253.9
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,374.61,276.25
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,395.48,286.14
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,350.38,251.15
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,320.05,228.02
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,258.98,172.4
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,184.58,105.68
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,140.99,80.91
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,116.79,78.28
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,79.87,61.79
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,64.4,49.11
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,56.78,42.88
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,55.13,41.65
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,52.16,39.22
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,49.01,36.57
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,43.98,32.24
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,38.73,27.52
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,30.5,20.03
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,21.91,10.88
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,39.19,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,113.03,80.85
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,170.27,134.87
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,230.42,186.56
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,281.31,228.5
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,333.39,269.67
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,344.35,276.71
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,334.76,267.81
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,563.29,444.88
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,779.36,594.21
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,822.98,619.18
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,865.08,644.85
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,756.46,568.4
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,617.69,464.88
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,593.17,446.86
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,585.14,439.13
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,484.16,364.09
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,366.13,275.43
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,505.23,377.9
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,624.35,460.89
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,698.34,510.3
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,754.18,546.91
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,803.41,579.81
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,856.27,614.21
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,832.85,597.06
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,807.72,579.64
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,770.02,553.54
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,731.62,527.0
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,759.83,550.59
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,770.36,559.74
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,730.16,532.69
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,688.3,503.39
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,643.32,471.24
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,597.18,437.41
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,542.28,395.51
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,505.74,366.91
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,447.65,324.12
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,394.81,284.73
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,346.75,250.2
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,313.18,227.82
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,250.5,183.96
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,207.84,155.59
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,195.97,141.64
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,165.36,119.66
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,144.91,115.49
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,135.6,108.29
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,122.01,97.44
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,107.67,85.84
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,94.16,74.74
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,80.04,62.9
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,66.29,51.22
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,52.02,38.8
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,37.57,25.95
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,22.66,11.62
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,12.73,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,30.53,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,66.8,45.53
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,113.56,88.59
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,161.1,130.2
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,206.05,168.41
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,251.72,206.14
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,257.61,209.3
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,244.97,197.34
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,339.47,272.15
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,420.98,334.26
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,422.35,331.97
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,421.07,327.97
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,360.92,279.67
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,317.77,244.12
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,417.13,320.07
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,534.81,406.66
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,650.31,489.9
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,746.93,557.57
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,689.14,513.17
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,614.36,457.54
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,675.73,501.46
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,747.51,550.76
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,780.0,574.02
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,816.93,600.12
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,727.75,535.53
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,643.31,473.9
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,621.04,458.2
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,598.71,442.13
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,596.48,441.03
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,592.6,438.58
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,558.0,413.46
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,524.97,389.48
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,499.32,371.02
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,474.08,352.68
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,489.05,364.67
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,489.62,364.14
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,444.65,328.76
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,399.92,293.01
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,315.07,231.61
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,265.5,199.51
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,247.46,185.87
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,229.06,171.98
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,126.7,94.45
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,11.47,3.67
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,87.25,68.22
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,150.42,121.15
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,135.15,108.98
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,119.26,96.21
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,103.36,83.01
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,86.91,69.1
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,70.86,55.38
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,54.35,40.96
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,39.08,27.35
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,24.05,12.88
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,12.73,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,91.63,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,194.11,142.39
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,279.89,224.17
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,380.23,309.23
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,458.98,374.18
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,541.96,438.88
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,607.59,487.62
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,674.73,535.79
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,731.76,575.22
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,788.76,613.71
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,828.5,638.93
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,871.94,666.48
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,908.39,689.22
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,942.65,710.63
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,968.05,726.26
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,979.59,732.58
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,995.92,740.87
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,1009.14,747.12
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,814.02,609.51
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,571.04,426.39
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,813.64,609.37
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,1005.43,740.21
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,991.8,729.25
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,974.84,717.46
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,953.72,702.99
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,929.46,686.48
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,899.64,665.93
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,867.35,643.74
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,831.66,618.21
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,793.95,591.29
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,752.78,562.62
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,709.8,530.67
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,663.5,495.72
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,615.86,459.05
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,566.28,420.93
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,515.89,381.05
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,462.97,337.49
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,410.45,293.29
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,357.36,247.81
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,304.83,202.56
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,246.31,159.1
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,219.57,143.5
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,183.86,122.64
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,168.19,121.15
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,144.47,114.93
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,132.98,106.09
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,92.08,72.5
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,54.48,41.05
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,51.45,38.69
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,48.24,36.06
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,43.96,32.44
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,39.53,28.48
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,31.29,20.93
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.7,12.06
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,12.73,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,106.12,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,222.08,164.96
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,312.81,252.55
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,413.02,338.17
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,491.35,401.87
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,573.85,464.7
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,638.57,511.98
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,704.61,558.37
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,754.48,590.46
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,808.83,624.78
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,852.24,652.25
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,894.02,678.24
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,928.03,698.6
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,959.63,717.23
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,972.38,723.68
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,992.68,735.44
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,1006.38,741.68
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,1016.86,745.92
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,1020.91,746.94
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,1021.58,745.93
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,1016.32,740.07
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,1007.63,732.17
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,993.57,722.08
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,976.18,709.97
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,954.15,693.56
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,929.04,675.27
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,898.43,654.78
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,865.4,632.71
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,828.67,608.11
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,790.09,582.17
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,748.5,553.84
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,705.21,522.3
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,658.85,487.93
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,611.35,451.97
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,562.12,413.9
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,512.16,374.28
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,460.02,332.09
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,408.42,289.35
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,355.68,244.93
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,295.93,195.01
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,243.0,150.92
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,191.63,110.36
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,141.21,76.12
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,93.2,53.54
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,68.62,51.81
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,61.39,46.0
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,60.03,45.14
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,58.54,44.15
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,55.72,41.97
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,52.74,39.57
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,47.46,35.14
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,41.94,30.29
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,33.39,22.52
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.44,12.64
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,13.64,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,81.51,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,171.6,124.61
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,256.77,203.68
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,350.93,282.7
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,426.69,344.36
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,513.49,411.5
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,580.88,460.68
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,649.81,508.98
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,706.75,545.93
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,763.67,581.67
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,808.69,610.58
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,852.42,638.28
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,887.74,658.73
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,914.79,673.55
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,940.51,688.42
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,963.51,701.5
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,978.14,708.31
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,989.62,713.27
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,995.17,715.5
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,997.46,715.86
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,864.9,624.79
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,715.72,516.62
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,641.53,465.22
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,581.42,422.06
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,657.7,476.21
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,733.76,527.88
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,696.97,501.64
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,660.63,476.35
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,733.16,533.07
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,775.26,566.63
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,735.58,538.37
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,694.36,508.74
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,650.08,476.6
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,604.69,442.9
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,554.7,405.15
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,505.1,366.61
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,453.51,325.57
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,401.47,283.07
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,349.26,239.61
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,297.89,196.45
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,246.47,153.98
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,196.68,114.95
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,147.56,81.68
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,93.42,53.56
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,68.29,51.3
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,67.8,51.11
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,66.42,50.27
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,64.9,49.29
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,62.77,47.63
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,60.59,45.84
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,53.18,39.67
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,46.16,33.58
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.72,24.27
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.94,13.77
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,65.83,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,141.5,101.12
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,235.85,185.02
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,324.61,259.31
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,400.3,320.64
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,480.94,383.34
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,545.96,431.62
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,620.54,484.4
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,679.07,523.85
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,737.71,562.42
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,783.29,591.84
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,827.68,620.12
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,864.15,641.91
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,898.64,662.23
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,771.18,571.51
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,605.88,450.28
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,588.92,436.29
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,570.48,420.39
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,547.2,402.36
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,507.54,373.06
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,667.83,486.73
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,792.49,570.67
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,739.04,530.91
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,676.09,486.19
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,719.6,517.21
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,749.47,538.1
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,715.29,513.79
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,681.35,490.05
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,647.96,467.13
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,615.56,444.71
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,603.34,436.81
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,589.19,427.22
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,601.97,439.08
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,596.54,436.27
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,487.61,356.08
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,416.96,304.43
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,417.69,303.11
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,401.1,284.57
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,350.87,243.64
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,301.87,203.35
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,262.76,177.11
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,247.54,172.25
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,190.12,126.51
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,131.58,87.09
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,133.22,104.83
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,151.71,120.3
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,137.86,109.56
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,123.49,98.28
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,107.7,85.6
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,91.38,72.19
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,74.83,58.26
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,59.46,44.98
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,42.72,30.18
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,25.89,14.61
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,13.18,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,68.95,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,162.4,116.98
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,243.18,191.27
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,332.04,265.05
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,408.55,326.61
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,490.3,389.47
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,561.78,441.08
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,629.58,487.51
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,688.04,526.04
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,746.71,563.62
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,792.32,593.05
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,836.72,621.43
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,873.28,643.06
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,907.88,663.28
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,927.39,673.59
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,950.35,686.31
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,967.24,695.12
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,981.14,702.13
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,819.47,593.25
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,621.71,451.83
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,554.45,404.92
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,474.62,347.57
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,605.25,441.84
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,726.26,525.32
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,735.06,530.22
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,741.14,534.01
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,803.54,582.74
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,840.27,610.37
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,805.76,587.47
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,769.6,563.82
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,609.7,447.51
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,475.63,346.77
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,548.02,403.22
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,600.76,440.97
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,553.35,405.14
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,501.99,365.96
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,432.98,313.68
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,398.11,288.38
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,337.84,245.36
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,290.93,213.58
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,200.77,147.85
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,115.95,85.15
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,104.92,77.1
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,93.93,68.92
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,95.59,73.83
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,108.48,84.72
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,96.95,75.64
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,84.57,65.74
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,78.26,60.76
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,71.61,55.35
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,62.69,47.81
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,53.38,39.69
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,40.14,27.99
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,27.3,15.81
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,13.96,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,85.44,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,180.37,130.41
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,264.16,208.15
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,357.11,285.51
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,435.62,348.71
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,514.93,409.94
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,580.23,456.98
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,647.01,503.28
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,572.9,445.32
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,475.69,368.55
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,524.68,403.8
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,573.42,437.22
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,745.83,561.2
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,909.78,666.95
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,813.23,597.82
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,689.92,507.3
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,699.7,512.15
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,707.53,514.61
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,572.95,418.27
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,440.2,321.61
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,739.77,538.18
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,971.14,685.98
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,959.19,675.37
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,944.04,665.55
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,840.04,596.17
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,721.16,511.69
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,697.76,496.69
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,673.79,480.43
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,732.75,526.19
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,772.17,555.75
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,676.98,486.62
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,599.25,428.92
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,542.48,389.95
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,498.07,358.86
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,509.56,368.69
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,506.68,364.48
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,456.49,324.94
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,400.93,280.8
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,349.06,238.23
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,297.97,195.77
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,247.75,154.64
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,199.53,117.05
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,151.23,84.13
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,97.71,55.58
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,70.88,53.17
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,71.54,53.96
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,69.65,52.71
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,67.57,51.28
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,65.59,49.77
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,62.58,47.31
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.56,41.42
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.27,35.07
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.54,25.6
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.44,15.08
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.38,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,63.33,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,136.24,96.82
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,230.81,180.81
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,319.35,255.16
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,194.71,156.31
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,50.34,35.77
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,57.44,41.56
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,64.56,47.12
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,168.96,131.46
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,273.13,212.45
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,559.78,434.51
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,817.22,616.79
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,751.19,564.72
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,665.77,498.99
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,805.53,599.64
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,937.79,686.67
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,718.23,530.82
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,446.8,330.15
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,736.55,544.05
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,970.45,700.78
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,836.87,605.18
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,673.96,487.23
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,692.77,501.01
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,719.12,518.5
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,707.16,509.66
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,693.87,500.23
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,774.49,561.13
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,829.66,602.37
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,794.59,577.98
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,758.36,552.68
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,719.99,525.68
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,680.43,497.4
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,636.89,465.82
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,592.21,432.82
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,545.57,397.74
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,498.8,361.71
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,451.02,324.24
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,406.45,288.64
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,359.36,250.51
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,313.75,213.29
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,267.97,176.58
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,224.4,143.14
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,182.53,114.9
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,142.06,93.91
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,115.42,89.9
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,111.89,87.39
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,106.95,83.82
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,101.66,79.89
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,93.46,73.28
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,87.8,68.65
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,75.07,58.0
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,61.91,46.69
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,45.21,32.1
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,28.83,17.1
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,14.84,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
