Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,46.46,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,113.19,78.98
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,188.78,146.79
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,269.51,214.58
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,357.39,285.55
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,437.17,348.1
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,502.78,398.1
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,570.74,448.28
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,489.45,382.9
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,397.99,309.38
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,425.23,328.75
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,451.21,346.42
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,479.88,365.4
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,507.61,383.43
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,532.22,399.97
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,555.96,415.81
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,713.86,530.1
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,878.11,642.31
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,879.23,639.01
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,881.17,637.59
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,920.94,665.43
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,954.31,686.62
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,875.35,630.92
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,789.46,569.09
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,748.46,540.24
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,707.46,510.92
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,742.77,536.73
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,772.8,558.08
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,743.03,536.64
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,712.76,515.08
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,684.54,495.74
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,655.23,475.32
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,597.7,434.04
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,541.11,393.36
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,524.02,381.3
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,505.04,366.33
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,454.4,328.09
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,405.64,290.72
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,361.69,256.6
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,318.47,222.54
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,275.29,187.83
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,232.06,154.07
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,192.14,126.57
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,154.57,105.83
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,140.72,110.62
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,136.1,107.27
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,126.42,99.92
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,116.22,92.03
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,102.98,81.27
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,89.13,69.81
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,77.27,59.89
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,61.48,46.35
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,44.98,31.86
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,28.09,16.5
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,14.47,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,64.53,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,139.04,98.33
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,234.64,183.58
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,325.31,259.94
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,407.28,327.05
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,501.83,401.1
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,568.11,450.14
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,635.99,498.39
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,471.3,370.38
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,282.03,218.4
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,578.45,449.62
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,846.66,639.32
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,878.94,656.18
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,914.71,676.83
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,939.37,691.22
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,961.32,703.9
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,975.68,710.24
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,975.56,707.27
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,802.76,587.47
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,581.68,425.23
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,601.63,438.89
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,620.21,450.32
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,654.98,474.41
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,687.28,496.45
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,698.89,502.86
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,698.84,501.67
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,786.16,568.23
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,839.93,607.53
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,733.85,531.24
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,626.72,451.54
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,670.8,488.15
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,689.17,504.65
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,645.27,472.33
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,600.38,438.94
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,510.82,371.61
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,448.21,324.91
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,435.91,313.92
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,403.8,284.41
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,350.39,244.64
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,330.54,232.28
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,286.03,200.13
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,259.64,182.76
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,211.67,144.51
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,154.06,104.16
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,123.94,96.1
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,115.03,89.25
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,106.72,82.98
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,97.82,76.11
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,93.34,72.77
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,82.42,63.91
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,69.99,53.55
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,57.14,42.53
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,43.12,30.2
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,29.6,17.67
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,15.26,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,36.87,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,102.28,70.81
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,192.01,149.68
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,276.75,221.34
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,368.49,296.23
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,452.55,363.09
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,519.95,415.29
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,589.84,467.84
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,518.34,409.14
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,437.23,342.81
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,406.9,316.79
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,354.44,273.88
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,379.83,291.63
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,404.7,308.54
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,412.36,312.66
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,419.39,316.39
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,327.77,246.63
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,227.76,170.08
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,289.42,215.82
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,366.72,271.48
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,467.84,343.92
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,579.89,421.15
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,671.71,486.03
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,768.6,552.34
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,763.13,547.69
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,755.53,542.35
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,721.3,518.31
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,687.26,494.46
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,742.4,538.04
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,768.79,560.09
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,730.35,533.58
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,690.35,505.32
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,588.45,429.35
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,512.78,372.05
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,516.55,376.55
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,504.61,366.17
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,454.53,326.2
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,404.65,285.54
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,353.26,242.96
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,302.78,200.69
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,253.21,159.81
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,205.61,122.33
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,150.18,83.35
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,104.28,59.47
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,73.8,55.37
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,73.97,55.74
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,72.21,54.61
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,70.27,53.32
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,66.9,50.77
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,63.32,47.95
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,55.84,41.67
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.93,35.66
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.62,26.55
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.96,16.53
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,32.17,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,92.23,63.07
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,180.52,140.23
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,262.54,209.52
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,338.36,272.19
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,436.16,349.49
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,502.96,400.43
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,572.31,451.64
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,635.12,496.76
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,707.3,546.61
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,755.43,578.88
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,802.55,610.06
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,848.11,638.7
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,892.23,665.95
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,919.44,681.22
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,944.14,694.84
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,958.88,702.08
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,977.7,712.19
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,984.7,715.47
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,988.49,716.84
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,986.8,713.31
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,970.12,700.17
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,958.38,691.74
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,943.47,681.28
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,925.73,667.96
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,904.88,652.73
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,876.57,633.57
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,845.97,612.95
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,812.24,590.24
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,776.71,566.28
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,737.14,538.94
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,695.95,509.08
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,652.54,476.17
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,607.81,441.78
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,560.3,405.64
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,512.09,368.12
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,461.79,328.2
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,411.4,287.28
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,353.66,240.86
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,302.42,198.51
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,251.21,156.25
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,201.53,117.06
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,152.06,82.75
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,104.95,58.41
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,65.05,47.95
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,64.75,47.92
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,63.59,47.26
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,62.32,46.49
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,59.34,44.24
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,56.17,41.75
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,51.08,37.59
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,45.76,33.01
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,36.06,24.44
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,27.25,16.02
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,45.08,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,131.91,92.33
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,214.22,167.5
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,318.76,254.57
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,215.02,171.99
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,80.2,59.91
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,370.45,298.19
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,636.64,500.37
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,700.45,542.82
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,764.91,585.6
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,810.42,615.04
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,854.68,643.25
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,888.41,662.88
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,926.03,684.99
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,950.48,697.78
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,972.16,708.8
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,988.05,716.06
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,989.71,714.2
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,995.09,716.45
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,997.21,716.72
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,993.01,711.95
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,985.51,705.25
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,972.76,696.44
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,956.79,685.7
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,934.83,669.82
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,909.94,652.17
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,881.49,633.6
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,850.72,613.48
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,815.56,589.2
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,778.77,563.84
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,739.51,537.35
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,698.61,508.23
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,654.02,475.92
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,608.39,442.17
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,561.07,406.3
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,513.06,369.03
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,463.22,329.61
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,408.16,285.56
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,356.44,243.51
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,305.53,201.5
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,254.42,159.39
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,204.96,120.39
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,156.26,86.51
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,102.45,56.57
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,69.05,51.23
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,68.64,51.12
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,66.98,50.05
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,65.14,48.82
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,61.92,46.39
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,58.49,43.69
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,53.51,39.64
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,46.81,33.9
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,37.17,25.38
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,27.23,16.06
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,57.23,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,170.64,120.92
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,255.13,200.22
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,349.37,279.32
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,439.49,352.67
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,533.59,425.85
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,599.5,474.69
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,666.94,523.01
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,726.65,563.14
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,786.74,602.33
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,825.44,625.35
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,867.75,650.48
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,905.03,671.68
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,940.28,691.22
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,964.14,703.03
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,974.48,706.09
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,990.33,713.28
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,1003.14,718.55
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,1007.76,719.75
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,1009.06,719.06
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,1005.47,713.98
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,998.5,706.98
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,984.75,696.87
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,967.73,684.88
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,947.49,670.04
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,924.13,653.37
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,894.74,633.91
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,862.86,612.92
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,827.64,588.94
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,790.47,563.72
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,749.86,536.69
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,707.47,506.78
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,661.78,474.41
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,614.79,440.41
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,566.15,404.38
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,516.68,366.78
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,465.27,326.95
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,413.76,285.9
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,361.12,243.12
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,308.96,200.12
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,256.37,157.19
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,205.03,116.98
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,145.48,75.17
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,96.94,50.08
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,60.94,44.37
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,60.26,44.02
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,58.68,43.0
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,51.86,37.61
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,49.85,36.15
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,47.75,34.53
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,43.48,31.05
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,39.03,27.24
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,32.56,21.46
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,25.88,14.96
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.78,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,57.83,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,171.33,120.42
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,255.3,199.49
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,349.07,278.23
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,283.52,226.98
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,206.13,163.34
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,430.8,344.66
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,652.73,510.32
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,708.69,546.24
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,764.64,582.18
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,594.87,456.27
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,361.28,276.54
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,397.55,303.02
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,451.95,340.85
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,723.73,539.63
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,967.32,696.7
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,849.15,611.87
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,705.95,507.61
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,870.73,622.1
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,994.51,696.57
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,868.45,609.76
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,713.44,500.06
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,855.3,599.67
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,959.36,663.46
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,936.42,646.53
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,910.55,629.53
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,883.08,613.61
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,853.23,596.09
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,819.4,575.37
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,783.75,553.25
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,744.43,528.55
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,703.47,501.16
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,659.52,471.06
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,614.23,439.16
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,566.25,404.14
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,517.61,367.64
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,467.31,329.11
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,411.89,285.9
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,359.69,243.8
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,308.35,201.76
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,257.35,160.43
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,208.16,122.09
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,159.21,88.2
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,105.13,57.97
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,71.18,52.91
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,71.86,53.71
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,69.99,52.5
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,67.93,51.1
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,65.97,49.74
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,63.96,48.25
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,56.16,41.85
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.9,35.66
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.96,26.9
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.7,17.33
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.27,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.38,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.21,1.78
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.06,5.88
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,19.79,10.67
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,25.53,15.41
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,69.31,51.15
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,119.1,90.99
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,238.14,186.34
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,366.93,284.52
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,597.82,457.56
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,815.47,606.06
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,852.42,625.02
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,887.49,644.37
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,913.83,659.83
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,937.67,673.79
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,947.63,677.67
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,961.42,684.23
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,968.51,687.99
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,972.45,689.97
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,969.7,688.51
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,963.72,685.15
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,952.54,678.07
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,938.21,669.1
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,920.23,658.36
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,899.13,645.59
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,870.83,627.3
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,840.18,607.48
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,745.54,538.91
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,654.46,470.83
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,601.2,433.9
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,556.82,402.45
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,589.22,429.5
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,602.49,440.32
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,555.19,404.34
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,507.42,367.5
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,457.74,328.33
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,407.84,287.98
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,356.89,246.1
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,306.78,204.37
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,256.35,162.68
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,207.09,123.5
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,159.06,89.73
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,105.72,59.3
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,69.8,52.48
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,68.45,51.6
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,66.79,50.53
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,64.96,49.29
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,61.37,46.42
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,57.54,43.27
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,52.12,38.73
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,46.43,33.76
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.39,24.89
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.22,16.27
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.74,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,53.53,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,160.71,112.22
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,243.19,189.5
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,334.96,265.46
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,411.81,326.63
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,500.88,394.0
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,566.24,440.23
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,633.22,485.62
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,691.15,523.8
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,749.36,561.19
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,591.31,446.52
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,369.96,279.97
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,499.01,375.48
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,631.57,466.82
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,797.92,580.8
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,952.12,674.82
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,968.75,680.41
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,982.37,685.88
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,884.37,621.28
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,756.0,532.22
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,884.69,620.61
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,972.62,672.84
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,961.23,664.23
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,946.62,655.0
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,926.56,641.98
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,903.52,627.21
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,800.18,559.93
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,692.22,484.38
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,744.62,526.91
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,777.67,553.0
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,738.52,527.64
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,697.71,500.0
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,654.2,469.17
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,609.3,436.57
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,561.66,402.59
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,513.3,366.88
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,463.65,328.52
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,410.72,286.96
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,359.58,245.56
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,309.34,204.27
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,266.28,175.86
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,255.07,174.68
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,189.87,120.38
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,111.3,63.09
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,76.78,57.5
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,77.11,58.02
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,75.52,57.05
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,73.75,55.92
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,70.14,53.21
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,65.16,49.26
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,58.61,43.92
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.81,38.11
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,41.21,28.78
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,31.15,19.35
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,15.98,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,47.92,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,135.76,93.77
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,231.22,180.58
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,322.04,256.59
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,399.8,319.82
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,483.09,384.62
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,555.13,437.4
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,623.39,484.83
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,681.22,521.94
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,739.28,557.79
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,785.59,584.74
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,830.79,610.05
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,867.36,629.39
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,902.0,647.06
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,922.66,656.81
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,946.62,668.65
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,962.19,673.74
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,974.74,676.99
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,982.07,680.11
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,986.18,681.48
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,983.43,677.51
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,977.41,671.8
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,965.69,664.19
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,939.59,648.04
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,922.79,637.87
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,902.85,625.6
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,874.9,608.99
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,844.64,590.88
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,810.83,570.39
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,775.3,548.61
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,736.53,523.64
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,696.14,496.06
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,652.82,466.24
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,608.23,434.71
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,561.16,400.28
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,513.39,364.38
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,463.83,326.17
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,413.54,286.28
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,362.18,244.78
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,303.89,197.72
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,252.2,155.67
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,201.91,116.2
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,152.75,81.87
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,105.79,56.93
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,68.19,50.25
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,60.66,44.33
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,59.32,43.51
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,57.84,42.56
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,55.06,40.47
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,52.09,38.15
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,47.65,34.55
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,43.02,30.6
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,35.45,23.89
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.48,15.56
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.35,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
