Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,56.44,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,167.48,115.89
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,250.64,195.95
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,343.5,273.94
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,425.7,340.89
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,509.87,406.73
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,575.12,454.15
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,642.01,500.83
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,698.87,538.76
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,755.9,575.68
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,800.46,602.67
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,843.8,628.26
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,875.13,645.66
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,909.51,664.95
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,935.0,678.18
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,957.81,689.68
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,973.57,696.68
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,974.92,694.63
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,981.04,697.74
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,983.98,698.92
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,981.64,695.5
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,976.02,690.19
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,964.2,682.5
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,949.16,672.9
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,930.59,660.13
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,908.94,645.44
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,880.79,627.59
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,850.24,608.15
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,816.42,586.73
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,780.75,563.89
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,741.34,537.9
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,700.26,508.78
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,595.48,430.35
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,519.1,372.07
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,527.05,380.28
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,514.7,370.61
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,464.26,330.63
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,409.46,286.91
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,358.07,244.72
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,307.43,202.6
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,257.14,161.27
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,208.65,122.98
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,174.44,106.17
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,175.93,120.13
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,108.71,83.25
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,70.32,52.46
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,68.76,51.51
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,67.03,50.39
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,64.29,48.26
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,61.39,45.92
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,55.07,40.68
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,48.89,35.36
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.96,26.67
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.7,17.25
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,56.38,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,167.37,115.07
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,252.2,197.05
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,346.78,276.33
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,432.45,345.91
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,520.55,414.28
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,585.99,461.7
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,653.06,508.42
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,711.13,546.99
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,769.52,584.59
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,808.47,607.48
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,851.09,632.46
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,888.52,653.8
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,923.95,673.54
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,948.33,686.85
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,959.21,691.53
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,788.6,574.08
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,563.14,409.91
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,576.41,418.76
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,588.64,425.51
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,813.84,586.2
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,989.05,698.24
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,976.7,689.11
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,961.07,679.62
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,937.51,663.76
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,911.0,646.07
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,883.71,628.87
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,853.99,610.02
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,819.77,588.41
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,783.78,565.44
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,744.11,539.36
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,702.78,510.33
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,659.32,478.17
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,614.57,444.47
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,566.88,408.83
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,518.45,371.7
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,468.33,332.32
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,417.75,291.53
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,365.79,249.41
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,314.42,207.08
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,255.4,159.12
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,205.66,119.72
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,173.54,105.68
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,179.5,123.78
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,108.95,83.28
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,65.12,47.98
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,79.02,59.72
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,92.9,71.48
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,84.27,64.7
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,75.13,57.35
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,64.69,48.82
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.72,39.56
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,43.0,30.14
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,29.65,18.12
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.21,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,62.13,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,178.75,122.18
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,265.71,207.03
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,366.61,290.52
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,452.49,359.47
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,543.6,428.35
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,546.19,429.0
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,535.82,419.03
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,451.43,351.83
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,356.51,275.47
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,457.2,351.68
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,580.23,439.86
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,492.23,371.4
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,398.83,299.13
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,527.71,393.93
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,657.58,484.94
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,846.98,618.88
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,995.2,712.43
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,942.48,676.93
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,857.65,616.25
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,786.19,565.47
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,728.14,522.68
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,765.07,549.5
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,806.91,578.54
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,815.61,584.21
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,821.03,587.94
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,795.22,570.46
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,768.08,552.18
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,734.79,529.75
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,701.35,506.99
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,641.53,464.43
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,584.25,423.45
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,606.05,442.91
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,605.82,444.51
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,533.99,390.51
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,482.12,351.53
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,433.6,315.52
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,395.98,287.92
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,357.58,258.42
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,327.34,234.24
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,264.25,190.68
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,214.72,158.5
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,183.58,124.3
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,128.98,79.07
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,113.89,88.38
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,138.26,108.58
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,127.89,100.66
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,123.21,97.37
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,108.56,85.52
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,93.44,73.09
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,77.83,60.13
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,61.78,46.49
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,46.31,33.04
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,30.49,18.91
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,15.77,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,16.27,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,41.56,23.78
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,103.4,77.59
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,155.84,122.21
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,209.46,167.25
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,280.57,224.86
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,218.18,173.47
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,138.12,106.87
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,142.48,109.8
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,147.07,112.65
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,161.1,123.36
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,175.24,134.03
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,321.27,247.76
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,475.09,361.76
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,415.95,315.63
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,374.55,283.03
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,454.36,341.76
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,551.0,410.35
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,426.9,318.98
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,308.96,230.68
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,190.53,141.63
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,76.75,54.13
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,212.66,158.14
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,359.92,266.57
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,392.38,289.55
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,423.32,311.61
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,447.32,328.69
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,469.5,344.39
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,296.64,219.43
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,128.69,93.64
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,326.27,242.92
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,504.36,370.47
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,369.93,273.11
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,242.34,179.29
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,219.88,162.93
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,197.82,146.56
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,175.92,130.21
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,154.41,114.08
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,135.78,100.07
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,117.48,86.26
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,118.88,87.58
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,120.15,88.81
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,80.7,58.37
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,38.9,25.52
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,23.39,14.02
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.93,1.05
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,41.93,29.9
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,75.43,58.34
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,64.4,49.17
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,53.0,39.61
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,41.91,30.23
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,30.84,20.7
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,21.56,12.54
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.3,4.32
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.14,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,24.13,11.27
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,69.96,50.82
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,110.85,85.59
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,166.75,131.76
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,212.38,168.8
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,166.75,131.16
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,121.48,93.13
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,197.07,153.56
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,262.87,204.32
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,308.94,238.48
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,355.09,272.06
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,505.01,383.69
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,659.73,492.62
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,818.14,602.22
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,948.13,683.64
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,966.55,692.77
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,970.87,694.12
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,977.73,697.73
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,981.41,699.42
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,978.31,696.05
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,971.95,690.78
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,960.37,683.27
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,945.6,673.85
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,922.28,657.7
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,896.05,639.8
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,820.38,587.82
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,735.06,525.64
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,709.56,508.79
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,683.49,490.99
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,694.66,502.99
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,693.54,505.19
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,651.36,473.61
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,605.76,439.39
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,558.42,404.11
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,510.59,367.53
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,460.86,328.63
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,411.14,288.73
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,360.66,247.93
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,311.0,207.11
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,260.8,165.74
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,212.05,126.99
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,156.54,87.18
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,110.27,61.49
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,72.06,53.88
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,71.5,53.66
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,75.16,57.0
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,79.4,60.85
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,73.39,56.02
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,67.03,50.81
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,59.16,44.39
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,50.94,37.41
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,40.39,28.14
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.43,18.1
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,55.32,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,161.3,106.54
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,243.13,188.11
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,331.56,261.45
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,414.29,327.3
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,498.55,391.22
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,553.65,429.83
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,609.0,467.08
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,690.91,521.73
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,770.8,572.71
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,711.66,529.47
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,624.2,464.53
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,685.21,504.5
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,726.62,529.57
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,855.6,615.05
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,960.28,676.65
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,913.77,644.41
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,833.21,587.86
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,928.13,651.77
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,995.19,690.85
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,928.61,647.44
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,834.62,581.57
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,826.08,576.12
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,815.34,568.51
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,875.2,611.11
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,909.79,631.68
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,881.83,614.4
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,851.44,596.16
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,816.97,574.02
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,780.75,550.67
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,741.61,526.32
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,700.81,498.85
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,657.21,469.07
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,612.4,437.54
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,564.88,402.96
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,516.64,366.82
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,466.47,328.29
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,412.41,286.14
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,361.56,245.16
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,311.47,204.17
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,261.09,163.38
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,212.47,125.37
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,157.12,86.2
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,110.87,60.87
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,72.4,53.44
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,72.18,53.5
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,70.37,52.35
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.37,51.01
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,65.31,48.76
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,62.07,46.27
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,55.39,40.86
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,48.87,35.35
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.95,26.7
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.5,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,32.78,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,98.34,62.11
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,175.26,134.87
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,253.71,200.9
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,326.01,259.83
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,418.6,331.64
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,484.28,380.65
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,552.34,429.39
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,610.8,468.49
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,670.2,506.65
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,718.68,535.55
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,774.33,567.8
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,813.95,588.44
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,851.83,607.17
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,881.13,622.3
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,908.08,635.75
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,927.4,643.0
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,943.94,648.48
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,826.57,570.96
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,697.36,483.81
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,655.57,456.24
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,628.97,437.19
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,795.41,551.55
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,930.58,639.37
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,911.08,626.99
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,896.32,619.2
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,869.02,603.52
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,839.37,586.29
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,805.06,566.32
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,769.37,544.44
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,730.92,519.06
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,691.14,492.23
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,648.11,463.07
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,604.2,432.39
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,557.83,399.66
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,511.17,365.59
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,433.31,309.14
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,394.9,282.66
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,211.27,151.82
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,30.13,17.75
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,137.24,99.6
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,225.83,165.87
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,133.59,97.46
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,32.7,20.25
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,53.06,38.33
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,73.48,55.32
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,81.57,62.32
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,88.85,68.71
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,75.97,58.31
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,62.97,47.64
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,50.66,37.34
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,37.94,26.48
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,26.43,16.5
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,6.43
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,55.01,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,159.12,102.64
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,245.32,190.67
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,337.32,268.01
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,419.37,334.49
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,502.7,399.06
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,568.43,446.43
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,635.89,492.98
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,692.33,529.8
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,748.96,565.49
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,568.42,432.55
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,322.89,244.53
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,520.22,392.24
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,686.16,507.93
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,567.0,419.2
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,405.41,300.0
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,718.2,528.41
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,979.42,697.26
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,776.9,559.52
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,521.28,377.37
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,640.31,461.84
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,753.4,537.13
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,745.95,530.65
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,736.95,524.14
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,742.41,527.55
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,745.37,529.17
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,808.63,577.55
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,845.11,604.3
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,746.44,534.98
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,644.47,460.62
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,683.32,492.95
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,699.49,507.62
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,654.86,475.53
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,609.48,442.53
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,561.91,407.19
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,513.85,370.53
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,464.67,332.11
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,412.39,290.81
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,362.36,250.17
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,313.36,209.84
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,263.95,169.49
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,216.06,131.66
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,186.01,116.24
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,177.21,120.83
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,114.26,87.87
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,83.7,63.39
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,81.72,62.16
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,79.52,60.7
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,72.89,55.5
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,65.8,49.8
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,58.56,43.8
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.02,37.32
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,40.07,27.75
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.71,17.44
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.5,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,46.76,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,141.7,88.78
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,225.8,173.67
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,314.07,247.27
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,390.13,308.85
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,471.5,371.99
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,543.37,424.94
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,612.09,473.07
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,670.67,511.65
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,729.49,549.23
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,776.18,579.11
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,821.8,607.88
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,729.02,540.43
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,614.96,455.12
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,784.15,576.66
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,941.02,678.78
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,958.33,686.0
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,972.66,692.65
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,980.77,695.48
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,985.69,696.45
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,983.78,693.29
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,978.6,688.27
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,968.16,681.51
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,954.48,672.82
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,935.64,661.32
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,913.71,647.87
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,818.57,583.46
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,724.6,515.84
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,761.12,545.22
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,778.49,559.56
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,673.41,483.04
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,575.24,410.75
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,606.44,436.81
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,614.37,444.08
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,566.2,408.11
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,517.51,371.06
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,467.24,331.85
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,415.89,290.69
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,363.96,248.76
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,312.74,206.67
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,261.04,164.06
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,210.8,124.11
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,161.75,89.24
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,114.96,63.47
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,67.44,49.67
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,66.96,49.5
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,65.6,48.68
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.09,47.72
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,61.2,45.58
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,58.15,43.21
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,53.19,39.2
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,48.0,34.79
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.51,25.62
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.97,16.85
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,55.42,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,159.36,98.54
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,249.17,191.22
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,343.89,269.2
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,428.88,336.29
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,515.82,401.54
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,582.66,449.25
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,651.21,496.48
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,708.31,534.22
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,765.54,571.12
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,811.42,598.59
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,850.9,621.4
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,887.41,641.99
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,921.82,661.0
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,947.88,674.58
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,971.23,686.49
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,987.47,694.03
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,989.35,692.83
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,995.86,696.21
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,999.11,697.66
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,996.53,694.26
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,990.62,689.0
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,978.93,681.73
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,963.98,672.57
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,873.34,613.19
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,763.37,535.67
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,825.06,582.78
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,859.41,607.06
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,768.03,544.08
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,679.67,479.95
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,700.65,499.3
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,707.96,507.52
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,664.03,476.54
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,618.9,444.22
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,571.19,409.19
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,522.78,372.63
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,472.69,333.82
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,417.27,290.22
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,365.08,248.42
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,313.67,206.45
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,262.35,164.44
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,212.83,125.34
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,163.59,90.52
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,109.29,59.01
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,69.91,51.46
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,70.22,51.93
