Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,68.66,50.97
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,66.93,49.85
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,63.81,47.54
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,60.49,44.97
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,55.22,40.72
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,48.16,34.77
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,38.6,26.41
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.73,17.36
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.5,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,29.16,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,80.24,46.14
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,174.77,134.08
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,261.11,207.08
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,355.53,284.34
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,443.08,354.11
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,510.47,405.58
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,580.63,457.05
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,509.47,399.23
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,428.23,333.28
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,628.02,483.94
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,812.59,612.38
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,735.49,552.84
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,638.18,477.69
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,794.3,590.14
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,937.64,683.76
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,956.92,692.76
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,973.27,700.77
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,980.49,704.1
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,984.51,705.57
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,983.24,702.61
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,978.67,697.72
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,967.34,689.78
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,941.57,672.67
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,932.79,665.61
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,909.78,649.31
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,881.61,630.89
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,850.98,610.86
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,756.53,543.16
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,672.66,480.15
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,691.82,498.01
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,700.76,507.07
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,656.64,475.09
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,611.71,442.13
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,564.1,406.59
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,516.07,369.86
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,466.41,331.12
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,416.54,291.22
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,361.06,251.08
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,334.94,235.1
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,281.21,187.48
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,211.7,126.43
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,163.76,92.54
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,118.4,67.37
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,81.65,60.98
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,82.95,62.29
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,81.29,61.31
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,79.45,60.15
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,75.16,56.93
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,70.56,53.34
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,63.11,47.21
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,55.35,40.58
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.75,30.51
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,32.59,20.33
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,16.75,0.01
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,35.31,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,103.77,59.68
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,205.29,158.08
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,297.19,236.23
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,379.98,305.33
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,469.72,377.68
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,280.59,226.27
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,42.35,28.76
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,123.09,94.1
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,226.73,175.48
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,355.28,275.77
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,470.03,362.44
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,574.69,438.24
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,662.93,500.14
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,820.64,615.09
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,949.71,701.56
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,683.72,511.16
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,358.0,264.38
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,701.46,522.06
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,978.24,709.52
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,750.02,547.95
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,467.46,338.71
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,739.17,540.19
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,944.01,680.24
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,921.87,662.41
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,907.26,650.93
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,879.18,632.01
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,848.64,611.53
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,814.74,587.56
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,779.02,562.44
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,739.29,534.81
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,698.08,505.36
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,587.3,423.19
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,504.69,360.95
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,517.57,372.06
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,513.76,367.84
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,463.67,328.5
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,413.73,288.5
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,363.29,247.92
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,313.67,207.34
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,270.73,178.48
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,259.16,176.47
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,193.18,121.57
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,113.89,63.24
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,74.84,55.24
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,74.09,54.86
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,72.37,53.8
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,70.47,52.56
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,67.15,50.1
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,63.61,47.37
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,56.76,41.74
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,50.28,36.21
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.78,27.93
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,31.92,19.68
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.38,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,12.26,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,27.01,10.7
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,102.51,75.9
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,163.0,127.48
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,228.67,182.62
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,313.06,251.16
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,372.14,298.1
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,434.41,346.17
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,468.61,370.21
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,501.02,392.35
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,578.33,449.26
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,677.48,519.86
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,641.01,488.74
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,618.56,467.94
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,623.27,467.99
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,606.97,453.36
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,806.87,599.43
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,973.09,710.86
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,981.45,712.42
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,986.6,712.84
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,986.23,710.11
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,971.13,697.92
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,961.17,690.49
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,947.98,681.03
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,926.75,665.02
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,912.85,654.02
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,876.05,628.03
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,847.12,607.45
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,815.5,585.36
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,781.88,561.97
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,743.74,536.16
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,703.97,507.9
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,661.35,477.19
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,617.2,444.73
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,569.84,409.2
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,521.79,372.32
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,468.26,330.72
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,419.46,291.68
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,368.29,250.7
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,318.08,209.86
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,267.84,168.94
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,211.87,125.32
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,184.19,113.27
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,180.95,122.99
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,116.18,88.05
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,81.45,60.53
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,78.74,58.85
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,75.72,56.85
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,72.53,54.53
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,68.55,51.44
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,61.75,45.87
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,54.68,39.85
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.79,30.4
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,33.32,20.78
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.13,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,32.11,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,95.57,50.76
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,185.11,141.66
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,290.35,230.2
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,375.43,300.73
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,467.84,374.53
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,542.45,432.07
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,614.23,485.09
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,556.13,437.33
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,476.0,372.11
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,656.27,508.92
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,838.31,635.09
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,778.83,589.37
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,716.54,538.78
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,738.46,551.31
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,740.81,550.18
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,751.19,554.08
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,759.12,556.29
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,825.68,600.41
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,875.17,632.28
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,944.1,680.25
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,985.25,704.37
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,973.37,695.73
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,958.22,685.43
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,936.54,669.63
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,911.87,652.02
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,842.71,604.31
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,764.45,545.92
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,782.69,562.88
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,784.01,565.75
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,745.22,539.86
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,704.71,511.05
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,660.91,478.51
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,615.8,444.47
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,568.09,408.67
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,519.62,371.44
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,469.44,332.13
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,419.6,292.13
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,362.11,246.34
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,310.83,204.28
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,259.26,161.82
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,209.12,122.04
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,159.74,87.07
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,112.66,61.27
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,65.84,47.96
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,65.61,47.99
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,64.54,47.41
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,63.35,46.72
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,60.82,44.88
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,58.15,42.85
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,53.19,38.86
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,46.72,33.41
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,38.24,25.97
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.52,17.85
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.91,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,31.01,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,93.17,47.26
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,181.96,139.06
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,286.21,227.22
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,195.06,155.18
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,74.66,55.21
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,356.84,287.75
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,616.72,488.16
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,680.4,532.12
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,744.87,576.25
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,790.95,605.95
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,835.92,634.38
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,868.63,654.11
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,904.84,676.13
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,931.33,690.74
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,955.16,703.54
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,972.54,712.31
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,986.87,719.16
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,982.53,713.43
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,986.46,713.44
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,984.1,709.41
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,978.44,703.4
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,967.05,695.28
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,952.43,685.18
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,933.24,670.77
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,911.02,654.51
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,883.31,636.07
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,853.15,616.04
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,819.28,592.23
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,783.67,567.27
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,745.14,541.24
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,704.94,512.39
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,661.27,479.82
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,616.43,445.83
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,568.95,410.94
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,520.79,374.49
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,466.81,332.16
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,416.8,291.72
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,365.07,249.8
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,314.09,207.81
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,263.46,166.11
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,214.79,127.57
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,158.91,87.62
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,112.3,61.86
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,74.29,54.82
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,74.85,55.5
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,73.53,54.88
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,72.06,54.11
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,69.18,52.01
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,65.14,48.86
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,58.59,43.45
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.78,37.62
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.57,28.7
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,31.91,19.73
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.37,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,9.55,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,19.82,4.97
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,71.88,51.21
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,129.84,99.8
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,183.87,145.17
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,240.98,192.18
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,427.58,342.01
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,606.52,478.57
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,675.27,526.48
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,745.16,574.19
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,791.31,603.55
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,836.37,631.62
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,871.98,652.96
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,911.19,676.54
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,825.02,613.63
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,711.6,526.69
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,867.93,638.72
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,981.94,711.55
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,988.77,712.6
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,992.36,712.28
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,989.59,708.0
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,983.52,701.75
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,972.16,693.74
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,957.53,683.74
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,935.86,667.84
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,911.22,650.16
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,883.93,632.2
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,854.18,612.62
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,819.46,588.7
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,783.08,563.65
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,744.24,537.75
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,703.77,509.07
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,659.45,477.21
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,614.26,444.0
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,567.2,408.6
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,519.46,371.82
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,446.19,317.02
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,409.66,290.42
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,368.46,255.46
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,312.61,205.66
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,262.01,164.13
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,213.26,125.65
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,164.55,91.31
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,110.43,60.07
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,71.45,52.41
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,70.86,52.26
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,69.7,51.63
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,68.41,50.88
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,64.62,48.02
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,60.56,44.85
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,55.29,40.61
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.18,34.62
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.63,26.27
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.75,17.2
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.52,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,28.9,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,87.37,39.2
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,178.24,135.25
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,282.82,223.01
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,184.4,145.86
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,61.12,44.03
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,345.26,276.99
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,608.42,478.23
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,518.47,405.13
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,386.99,300.37
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,617.22,476.39
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,834.95,628.45
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,869.94,648.0
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,908.72,671.07
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,935.43,685.43
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,959.45,698.09
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,978.23,707.26
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,983.01,707.39
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,989.85,708.84
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,993.44,708.29
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,991.16,704.38
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,985.57,698.54
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,876.98,624.83
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,741.21,526.46
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,846.13,603.43
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,916.93,650.08
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,889.03,631.37
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,858.61,611.62
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,824.4,588.11
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,788.33,563.4
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,749.28,537.96
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,708.5,509.4
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,664.21,477.89
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,618.72,444.84
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,496.53,355.59
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,416.04,296.74
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,425.8,302.31
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,416.15,288.97
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,364.47,247.25
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,313.43,205.45
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,266.88,175.78
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,256.32,176.91
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,192.76,121.73
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,109.02,58.65
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,70.29,51.34
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,70.28,51.55
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,69.08,50.89
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,67.75,50.11
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,65.06,48.17
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,62.22,46.02
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,55.85,40.89
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.68,35.7
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,40.15,27.45
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,30.3,18.41
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.31,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,24.23,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,66.0,26.11
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,162.3,122.33
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,247.44,194.75
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,347.89,277.29
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,443.68,353.96
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,465.45,369.16
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,482.5,379.9
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,520.45,406.17
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,538.35,417.28
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,543.66,417.22
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,544.55,413.93
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,607.23,457.62
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,670.47,500.36
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,827.12,610.23
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,954.67,691.07
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,971.93,698.37
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,986.18,704.57
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,993.27,705.99
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,985.63,698.2
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,815.63,582.11
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,603.55,429.44
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,802.98,573.78
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,951.8,672.25
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,929.21,654.98
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,903.72,637.19
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,876.33,619.58
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,846.58,600.43
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,812.35,577.11
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,776.57,552.8
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,681.52,483.92
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,591.98,418.2
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,612.06,435.9
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,610.96,436.75
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,563.04,401.28
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,514.67,364.8
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,464.99,326.55
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,415.42,287.38
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,364.97,247.29
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,315.4,207.23
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,259.75,162.98
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,212.93,126.78
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,173.83,102.66
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,146.15,92.37
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,103.59,77.97
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,88.64,66.3
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,86.51,64.99
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,83.48,62.91
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,78.56,59.22
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,73.38,55.19
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,65.66,48.99
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.61,42.25
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,46.21,32.34
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,32.53,20.03
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.71,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,20.26,10.21
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,32.64,20.73
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,49.79,34.96
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,66.92,49.0
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,136.61,105.95
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,200.96,157.31
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,221.2,172.16
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,240.95,186.38
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,222.89,170.77
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,191.09,144.7
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,545.77,419.48
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,852.31,636.23
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,718.02,534.38
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,546.75,405.36
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,563.26,415.61
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,578.61,424.24
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,585.53,427.76
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,591.38,430.63
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,619.02,448.59
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,645.12,465.2
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,744.82,534.47
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,834.89,595.01
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,706.35,503.82
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,584.22,416.26
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,598.37,426.77
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,610.11,435.02
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,705.77,507.29
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,772.94,557.85
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,734.32,530.42
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,694.34,502.16
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,612.11,440.04
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,545.06,389.06
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,537.5,384.92
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,515.1,367.79
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,462.55,327.4
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,414.93,289.79
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,365.73,250.86
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,317.74,212.29
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,271.89,175.79
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,229.79,143.65
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,185.73,113.19
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,145.54,91.43
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,116.3,88.55
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,118.84,90.94
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,114.18,87.71
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,114.62,88.56
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,107.36,83.07
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,99.76,77.15
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,85.73,65.81
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,72.52,54.77
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,52.47,37.61
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,32.49,20.07
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,16.83,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,9.51,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,18.92,1.82
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,102.46,74.77
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,169.72,132.13
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,258.99,206.29
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,343.17,275.03
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,412.03,329.63
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,484.69,385.48
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,474.12,374.38
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,458.87,359.67
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,609.49,473.8
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,749.69,575.9
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,803.81,611.17
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,850.21,640.85
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,882.48,660.16
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,912.42,677.79
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,935.43,690.63
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,955.72,701.64
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,966.1,705.79
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,973.4,708.01
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,974.85,706.77
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,965.28,698.38
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,956.22,691.72
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,943.95,683.05
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,925.2,668.77
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,903.52,652.69
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,876.92,634.56
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,847.94,614.89
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,814.11,590.64
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,778.77,564.67
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,740.87,537.69
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,701.67,509.43
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,658.55,478.1
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,613.68,444.95
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,566.2,409.3
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,518.52,372.7
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,468.93,333.89
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,418.84,293.76
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,368.33,253.25
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,318.93,213.04
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,270.23,173.53
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,224.17,137.66
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,177.54,105.09
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,133.81,81.23
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,101.66,76.89
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,102.84,78.14
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,99.27,75.86
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,95.43,73.32
