Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,89.83,69.07
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,83.93,64.45
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,76.63,58.44
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,65.51,48.98
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,50.24,35.77
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,35.24,22.19
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.28,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,20.53,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,57.39,14.35
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,159.01,119.45
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,247.87,195.93
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,349.35,280.21
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,446.65,359.17
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,516.36,413.38
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,596.14,472.47
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,492.66,389.39
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,383.58,300.21
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,373.27,289.53
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,342.21,263.04
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,640.49,490.95
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,899.36,670.55
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,926.91,684.58
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,951.81,698.0
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,969.54,706.62
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,984.28,713.34
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,870.05,632.37
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,733.65,530.57
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,666.8,481.72
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,615.68,442.98
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,700.14,502.92
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,767.01,549.55
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,859.84,617.35
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,918.22,655.8
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,889.84,636.66
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,858.94,616.31
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,825.39,592.9
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,789.78,568.15
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,667.32,479.44
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,560.73,399.52
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,599.69,431.84
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,617.52,446.4
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,569.73,410.08
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,521.08,372.47
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,469.85,332.16
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,418.77,290.99
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,366.6,248.71
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,314.94,206.18
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,262.21,171.52
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,256.99,176.17
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,188.65,117.92
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,108.24,58.4
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,65.63,47.71
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,67.02,49.15
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,65.66,48.34
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,64.17,47.4
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,61.69,45.61
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,59.08,43.62
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,54.17,39.58
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,47.49,33.87
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,38.28,25.81
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,28.77,16.96
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.54,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,26.15,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,76.79,16.47
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,186.41,139.74
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,280.39,220.67
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,370.08,295.34
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,473.93,378.23
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,543.63,431.18
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,615.46,483.41
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,680.22,527.77
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,745.97,571.42
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,792.64,601.12
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,833.58,626.33
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,872.86,650.32
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,910.25,672.77
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,936.23,687.05
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,959.51,699.56
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,966.46,701.61
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,981.21,709.03
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,988.33,712.67
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,992.17,714.34
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,990.1,710.8
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,984.68,705.25
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,973.45,697.24
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,958.91,687.21
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,933.03,668.71
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,904.11,648.34
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,877.57,630.7
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,848.57,611.42
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,815.0,588.02
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,779.71,563.46
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,741.22,536.85
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,701.15,507.97
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,657.59,476.31
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,612.89,443.18
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,564.63,407.59
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,516.13,370.81
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,447.93,319.29
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,412.37,293.06
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,369.88,257.4
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,317.23,210.61
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,260.92,165.17
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,213.15,127.71
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,165.12,94.14
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,119.76,69.7
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,86.23,64.45
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,86.75,65.13
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,84.9,64.02
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,82.33,62.28
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,77.02,58.11
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,71.43,53.6
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,63.98,47.61
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.24,41.09
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,45.15,31.42
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,31.78,19.26
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,16.3,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,37.57,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,110.67,18.8
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,218.12,164.51
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,321.94,254.4
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,407.48,325.49
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,496.03,396.07
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,565.9,448.5
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,637.92,500.42
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,507.5,398.49
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,331.68,257.81
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,437.75,339.72
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,566.56,434.3
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,741.42,560.89
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,908.65,670.79
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,816.5,604.35
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,697.21,515.02
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,858.51,629.88
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,990.05,713.84
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,997.23,714.54
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,989.66,706.74
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,986.88,702.58
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,980.77,696.41
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,969.89,688.78
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,955.74,679.21
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,936.1,664.83
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,913.44,648.66
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,885.69,630.61
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,855.47,610.96
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,821.07,587.31
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,784.89,562.5
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,745.47,536.25
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,704.47,507.36
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,660.4,475.79
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,615.23,442.74
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,567.74,407.31
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,519.55,370.47
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,465.38,328.59
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,414.68,288.1
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,362.97,246.58
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,311.99,204.93
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,261.22,163.46
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,212.31,125.1
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,155.97,85.4
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,108.91,60.35
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,74.54,55.0
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,75.1,55.69
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,73.42,54.66
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,71.57,53.46
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,69.06,51.68
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,65.24,48.72
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,58.69,43.32
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,51.88,37.48
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,41.27,28.24
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,31.07,18.65
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,15.92,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,12.6,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,29.84,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,122.67,90.03
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,214.97,168.38
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,298.81,238.46
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,405.72,324.1
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,478.31,380.41
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,554.31,437.31
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,491.22,385.74
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,418.97,326.98
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,614.75,474.72
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,794.17,601.08
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,831.74,621.91
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,867.26,641.85
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,898.43,659.48
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,927.2,675.37
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,945.87,684.54
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,961.63,691.9
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,971.06,696.13
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,977.38,698.48
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,976.63,695.28
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,972.62,690.18
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,962.24,680.9
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,941.01,664.89
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,921.92,650.49
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,906.84,638.78
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,873.05,616.75
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,843.82,597.76
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,814.88,577.05
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,778.8,551.4
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,739.18,524.6
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,698.34,496.52
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,654.47,465.82
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,609.9,433.99
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,562.82,399.83
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,515.56,364.65
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,466.51,327.32
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,417.58,289.12
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,367.69,250.08
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,319.01,211.34
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,270.09,172.28
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,223.04,136.08
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,176.92,104.55
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,133.78,81.8
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,103.67,78.06
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,101.67,76.78
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,98.05,74.32
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,94.18,71.59
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,88.87,67.49
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,83.3,63.03
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,75.57,56.88
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,64.08,47.31
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,48.42,33.97
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,33.04,20.11
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,17.08,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.46,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,10.56,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,31.57,18.65
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,52.95,36.96
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,96.13,72.79
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,132.72,102.97
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,166.15,129.85
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,199.79,156.25
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,318.75,250.37
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,445.03,345.99
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,541.28,416.71
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,661.04,501.34
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,692.15,518.45
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,721.02,534.23
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,845.61,619.43
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,957.77,688.76
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,976.32,696.35
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,991.81,702.78
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,988.0,697.13
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,992.56,697.07
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,991.28,693.82
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,986.65,688.69
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,975.71,681.61
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,961.48,672.61
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,937.18,656.0
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,920.25,644.19
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,892.28,626.71
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,861.72,607.58
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,826.83,584.62
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,790.05,560.33
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,749.58,533.59
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,707.6,504.9
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,662.31,473.42
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,616.04,440.41
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,567.65,404.92
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,518.78,368.1
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,467.79,328.75
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,416.3,287.94
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,352.73,243.31
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,322.99,226.61
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,275.17,182.26
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,212.23,124.69
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,155.8,85.33
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,108.99,60.9
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,75.9,55.85
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,75.86,56.06
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,74.22,55.06
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,72.4,53.91
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,69.17,51.54
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,64.6,47.97
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,57.66,42.36
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,50.44,36.27
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,39.8,27.0
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,28.78,16.73
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,15.15,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,18.64,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,49.81,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,154.33,113.61
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,257.49,201.65
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,344.63,273.84
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,439.43,349.37
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,307.93,244.69
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,134.89,103.21
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,281.07,220.26
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,405.81,315.52
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,496.21,380.82
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,571.2,433.34
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,738.14,551.14
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,902.3,655.59
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,760.22,554.88
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,577.63,422.01
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,796.66,577.7
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,982.6,696.12
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,990.77,698.76
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,995.65,701.05
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,993.59,697.73
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,976.54,685.22
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,965.18,676.53
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,950.62,665.9
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,935.03,655.1
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,916.13,642.27
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,887.79,624.5
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,856.95,605.12
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,822.24,583.4
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,785.63,560.26
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,746.05,534.66
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,704.78,505.98
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,660.44,473.69
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,614.93,439.92
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,566.94,404.45
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,518.18,367.45
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,418.86,295.79
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,368.78,261.79
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,345.63,239.09
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,306.3,199.15
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,259.6,170.32
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,261.79,181.88
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,186.72,117.95
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,107.03,59.02
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,67.05,48.74
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,67.21,49.08
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,65.86,48.29
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,64.38,47.36
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,61.52,45.26
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,58.51,42.95
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,53.15,38.54
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,46.08,32.5
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,36.81,24.43
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,27.26,15.38
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.79,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,20.27,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,59.63,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,157.58,115.3
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,264.24,206.53
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,350.25,277.63
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,444.02,352.18
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,520.13,409.5
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,593.83,462.05
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,386.5,303.28
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,110.65,82.44
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,480.79,374.84
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,820.89,611.53
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,672.4,501.57
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,479.82,357.34
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,726.1,536.39
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,944.73,676.97
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,961.06,682.25
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,974.28,687.59
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,803.16,572.32
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,593.91,423.55
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,806.49,573.7
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,968.69,675.89
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,877.82,614.73
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,758.88,531.69
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,846.53,595.02
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,900.31,629.97
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,817.45,574.31
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,724.59,508.62
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,689.16,485.12
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,654.82,461.71
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,687.97,489.81
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,696.21,499.57
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,652.49,468.66
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,607.61,436.45
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,560.83,401.86
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,510.2,363.66
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,409.37,290.96
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,355.02,254.09
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,350.4,247.12
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,325.41,222.1
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,280.95,189.27
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,253.73,170.93
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,199.83,130.88
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,151.32,100.1
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,142.86,110.15
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,154.51,119.9
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,113.18,87.22
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,55.67,40.57
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,47.23,33.73
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,38.8,26.78
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,30.39,19.78
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,22.0,12.68
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,14.94,6.62
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,7.9,0.44
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.94,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,31.88,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,93.08,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,201.98,146.24
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,303.05,232.64
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,395.08,305.67
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,490.43,377.59
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,557.77,425.4
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,627.3,472.84
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,557.01,421.51
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,461.97,349.83
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,647.41,484.72
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,831.12,604.17
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,867.94,625.05
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,902.68,646.02
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,748.72,542.21
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,545.85,396.55
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,780.4,564.33
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,971.24,685.65
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,979.01,688.39
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,983.5,690.95
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,787.9,561.59
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,536.4,382.72
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,775.6,555.89
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,949.87,670.46
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,929.9,655.6
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,906.86,640.32
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,772.62,549.24
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,627.8,444.5
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,720.72,514.94
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,779.39,557.63
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,682.86,487.99
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,601.99,427.71
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,606.17,431.81
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,597.01,425.69
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,528.3,377.46
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,475.24,339.93
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,437.44,312.32
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,400.73,285.04
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,355.11,252.26
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,325.21,231.1
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,287.04,200.36
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,253.76,173.05
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,215.41,147.25
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,180.45,126.92
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,146.7,113.24
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,118.6,91.12
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,102.56,78.66
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,85.4,65.07
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,78.21,59.34
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,70.6,53.14
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,61.05,45.25
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,51.04,36.73
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,38.96,26.26
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,27.3,15.3
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,13.95,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,14.81,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,39.96,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,142.5,102.23
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,229.53,177.98
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,328.33,257.64
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,421.42,330.25
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,491.72,382.57
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,565.34,434.67
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,528.45,404.25
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,463.42,353.72
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,501.84,380.12
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,539.15,404.43
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,715.17,529.3
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,883.89,637.13
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,912.46,652.18
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,938.44,667.02
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,832.04,595.54
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,700.58,501.94
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,858.91,612.57
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,976.06,685.57
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,975.38,683.1
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,971.43,679.76
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,960.23,672.95
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,945.8,664.22
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,923.34,649.12
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,897.97,632.24
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,871.55,615.66
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,842.66,597.45
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,734.38,521.07
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,623.52,439.99
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,597.16,423.45
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,569.41,405.18
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,571.53,407.09
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,562.51,400.76
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,510.56,363.38
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,459.71,327.07
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,444.4,314.53
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,408.76,283.99
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,359.51,246.8
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,322.86,219.9
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,276.6,183.08
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,229.54,146.62
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,193.02,125.59
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,177.51,123.48
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,147.25,113.16
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,132.27,101.65
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,122.48,94.38
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,112.18,86.56
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,89.15,68.02
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,70.16,52.53
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,62.31,46.08
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.14,39.1
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,42.53,29.01
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,28.74,16.19
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.69,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,7.73,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,92.29,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,204.79,148.7
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,311.14,243.46
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,400.8,317.0
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,496.86,391.35
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,566.06,441.63
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,637.52,490.98
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,695.76,527.59
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,749.94,559.72
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,796.73,585.77
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,842.26,609.77
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,878.52,626.66
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,912.58,641.32
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,938.89,654.74
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,951.97,660.17
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,968.22,668.56
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,981.32,675.05
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,989.02,678.39
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,993.4,679.87
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,990.41,677.04
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,984.0,672.31
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,972.7,666.1
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,958.07,657.94
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,938.31,645.8
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,915.45,631.69
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,888.3,615.71
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,858.49,597.94
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,824.55,576.18
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,788.37,552.87
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,748.35,527.76
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,706.51,499.66
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,662.03,469.05
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,615.92,436.44
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,566.66,400.51
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,516.52,362.9
