Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,465.04,323.22
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,413.23,282.18
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,359.96,239.65
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,307.12,196.75
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,253.65,153.39
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,201.3,112.84
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,159.0,97.99
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,195.74,141.11
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,108.61,81.58
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,59.65,42.74
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,58.07,41.76
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,51.31,36.5
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,49.3,34.96
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,47.2,33.29
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,42.94,29.86
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,38.51,26.1
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,31.18,19.72
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.57,12.15
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,13.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.82,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,81.19,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,222.74,160.2
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,330.36,257.1
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,414.18,326.35
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,503.99,395.92
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,572.27,445.26
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,642.78,493.59
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,699.36,528.72
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,752.3,559.7
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,798.89,587.72
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,844.21,614.31
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,880.41,633.23
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,914.47,650.52
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,930.41,657.56
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,953.72,669.44
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,970.59,677.25
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,984.32,683.26
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,991.17,685.18
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,994.67,685.26
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,992.27,681.91
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,986.43,676.66
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,975.19,669.69
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,960.57,660.79
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,939.42,646.59
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,915.16,630.6
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,887.55,613.87
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,857.27,595.42
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,822.97,573.12
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,786.57,549.43
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,746.65,524.48
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,704.94,496.44
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,659.92,465.36
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,613.58,432.56
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,564.79,397.03
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,515.13,359.89
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,463.82,320.67
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,412.91,280.7
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,360.75,239.4
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,301.61,192.51
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,248.6,149.99
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,197.19,110.61
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,146.56,76.76
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,98.25,53.65
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,70.65,51.17
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,63.59,45.73
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,62.05,44.78
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,60.37,43.69
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,58.07,42.04
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,55.67,40.23
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,50.18,35.81
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,44.45,30.96
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.88,21.83
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,24.22,12.42
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,59.55,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,193.48,137.53
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,293.75,228.8
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,383.05,302.78
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,476.23,376.62
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,546.4,428.53
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,618.91,479.67
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,679.25,518.84
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,740.19,556.74
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,787.09,584.82
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,828.47,608.52
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,865.82,629.47
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,901.14,648.8
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,928.35,662.22
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,952.84,673.85
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,960.11,675.2
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,975.04,681.6
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,982.7,684.03
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,987.06,684.63
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,985.01,681.45
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,979.59,676.41
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,968.33,669.34
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,953.76,660.37
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,934.06,647.36
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,911.25,632.48
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,883.3,615.32
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,852.74,596.48
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,818.61,574.34
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,782.38,550.75
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,742.3,525.38
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,700.48,496.85
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,656.13,464.89
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,610.47,431.37
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,561.71,395.7
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,512.15,358.49
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,461.23,319.39
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,410.7,279.59
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,351.76,233.53
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,299.32,191.33
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,247.07,149.34
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,196.49,110.62
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,146.07,77.03
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,98.0,54.26
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,64.85,46.56
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,64.89,46.79
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,63.42,45.9
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,61.82,44.88
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,59.22,42.99
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,56.5,40.92
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,50.64,36.1
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,44.49,30.83
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.49,21.38
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.44,11.6
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,46.47,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,180.12,126.48
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,278.57,216.96
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,364.35,288.77
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,464.66,368.54
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,535.79,421.87
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,609.35,474.34
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,673.28,516.8
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,738.17,558.22
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,785.49,586.97
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,827.29,611.34
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,866.77,633.64
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,904.35,654.27
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,931.17,667.21
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,955.25,678.3
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,962.58,677.85
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,977.5,682.36
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,984.2,685.08
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,987.59,685.99
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,985.61,682.35
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,980.22,676.82
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,968.97,667.88
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,954.38,657.1
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,933.26,642.91
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,909.1,626.95
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,881.63,609.88
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,851.53,591.18
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,817.02,569.98
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,780.49,547.33
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,674.22,473.3
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,585.1,408.78
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,603.95,425.33
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,608.48,429.28
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,559.93,393.61
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,510.59,356.69
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,459.52,317.67
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,404.17,274.83
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,351.89,233.65
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,300.39,192.39
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,249.07,151.51
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,199.96,114.32
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,169.18,102.19
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,171.43,117.7
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,113.37,85.05
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,74.92,54.8
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,73.24,53.82
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,71.4,52.64
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,69.27,51.18
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,65.4,48.19
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,57.39,41.62
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,49.06,34.54
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,37.2,24.27
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,25.71,12.98
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.55,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,18.06,7.33
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,32.82,20.49
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,56.27,39.83
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,78.73,58.16
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,106.4,80.71
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,134.19,102.93
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,380.08,298.37
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,616.59,471.45
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,669.14,504.74
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,721.59,538.53
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,768.43,567.1
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,823.09,599.83
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,855.27,616.06
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,885.16,630.66
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,912.21,643.13
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,936.62,653.7
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,947.71,655.97
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,955.7,656.49
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,952.05,649.7
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,953.26,646.09
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,944.3,640.59
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,932.11,633.27
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,916.97,624.94
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,898.44,614.41
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,871.8,600.0
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,842.55,583.71
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,808.3,563.21
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,772.0,540.97
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,732.52,515.85
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,691.45,488.76
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,601.51,423.92
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,537.01,376.3
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,510.08,358.14
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,480.76,337.4
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,449.04,313.42
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,405.71,277.98
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,319.23,219.45
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,295.79,210.18
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,252.97,169.34
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,205.29,122.52
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,175.85,113.14
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,189.47,136.14
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,167.17,128.71
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,151.97,117.41
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,137.58,106.57
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,128.05,99.47
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,110.71,85.83
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,92.99,71.56
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,75.21,56.89
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,57.08,41.6
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,38.91,26.03
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,20.24,9.07
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.28,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,83.36,54.54
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,149.03,114.64
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,237.21,187.97
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,318.72,254.35
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,387.45,308.95
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,459.86,364.38
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,541.96,423.83
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,610.05,471.14
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,488.03,376.86
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,337.27,259.39
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,328.0,250.9
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,317.92,241.26
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,406.16,307.3
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,512.98,384.2
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,535.82,398.52
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,557.92,412.68
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,764.38,561.53
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,941.52,681.2
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,809.51,587.27
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,655.39,476.71
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,682.93,496.66
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,718.84,520.79
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,743.59,537.7
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,764.64,551.95
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,732.26,528.26
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,699.85,504.91
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,601.04,435.49
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,512.03,371.92
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,484.68,352.73
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,458.46,334.0
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,507.84,370.23
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,543.0,394.85
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,302.94,223.22
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,85.2,60.36
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,153.96,113.16
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,218.7,161.75
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,170.79,125.95
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,123.27,90.26
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,107.56,78.46
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,91.87,66.54
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,97.92,71.63
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,103.63,76.48
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,98.74,76.37
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,93.89,72.66
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,82.6,63.73
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,71.22,54.57
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,60.11,45.39
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,48.56,35.69
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,37.93,26.66
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,27.31,17.49
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,18.03,9.36
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.78,0.77
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.55,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.31,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.75,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.63,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.51,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.28,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.09
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,22.52,12.42
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,35.37,22.56
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,27.42,16.16
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,19.46,9.81
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,84.13,60.5
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,151.47,111.96
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,175.35,129.88
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,199.09,147.62
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,487.54,362.96
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,760.65,551.01
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,782.95,564.92
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,811.53,584.37
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,844.53,608.36
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,870.49,627.26
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,789.27,568.44
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,708.81,510.24
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,739.57,535.62
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,754.09,548.74
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,715.77,521.83
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,676.38,494.0
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,634.4,462.98
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,591.23,430.53
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,525.56,381.11
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,476.73,344.44
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,442.21,318.49
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,406.03,290.54
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,360.86,254.74
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,316.61,217.9
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,270.0,181.11
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,225.17,147.11
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,129.99,86.46
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,65.52,45.93
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,75.28,56.41
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,84.27,63.99
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,74.11,55.99
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,63.67,47.64
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,53.0,38.97
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,42.35,30.15
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,32.61,21.98
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,22.88,13.66
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,14.94,6.71
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.01,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,118.55,77.34
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,208.42,162.08
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,309.75,246.36
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,405.64,323.93
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,476.74,380.04
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,551.42,436.37
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,456.01,360.0
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,347.92,272.3
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,404.11,314.4
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,460.9,355.29
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,469.03,358.11
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,474.94,359.52
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,534.1,401.82
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,593.1,442.89
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,613.33,454.39
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,632.15,465.06
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,638.84,467.87
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,644.13,469.87
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,828.64,601.36
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,963.45,688.27
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,875.4,627.21
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,758.85,543.28
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,845.19,606.81
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,897.37,641.03
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,785.31,563.15
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,663.16,474.22
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,669.85,480.9
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,672.36,483.68
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,653.96,471.2
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,634.79,457.99
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,360.15,264.72
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,108.88,77.63
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,93.53,66.33
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,78.21,54.73
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,123.35,89.23
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,166.62,121.95
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,185.46,136.43
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,202.94,149.97
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,216.13,159.67
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,213.78,157.7
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,199.12,147.25
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,183.33,136.75
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,168.87,132.92
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,157.01,123.85
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,140.51,111.08
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,123.56,97.74
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,106.46,83.83
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,88.97,69.35
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,71.73,54.9
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,54.17,39.84
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,37.29,25.08
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,20.12,8.37
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.46,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.01,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,122.6,78.69
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,232.89,180.47
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,314.95,249.4
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,404.28,321.14
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,476.53,377.9
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,552.39,434.87
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,535.17,419.0
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,490.96,383.1
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,639.61,493.84
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,787.54,595.21
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,655.75,496.3
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,482.62,364.71
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,716.48,536.81
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,922.41,672.23
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,765.68,560.36
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,566.14,414.43
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,604.79,441.64
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,642.1,466.05
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,699.31,503.11
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,738.11,527.29
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,770.16,548.3
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,808.24,572.63
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,801.15,565.09
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,791.65,556.46
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,829.15,585.74
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,844.73,596.64
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,812.12,574.06
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,777.16,550.47
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,737.17,525.01
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,695.39,496.47
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,650.61,464.7
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,604.23,431.02
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,555.53,395.59
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,505.96,358.36
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,454.27,318.74
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,400.03,276.48
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,348.04,234.63
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,296.87,192.86
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,244.78,150.9
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,193.99,112.11
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,137.05,74.32
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,89.73,53.79
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,72.28,53.68
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,71.36,53.15
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,69.47,51.93
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,67.42,50.53
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,63.53,47.55
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,59.42,44.25
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,51.48,37.67
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,44.05,31.24
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.78,21.24
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,21.13,8.6
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,12.28,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,30.77,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,160.57,101.94
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,265.07,205.7
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,361.85,286.85
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,465.27,369.92
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,538.14,424.75
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,613.69,479.04
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,677.94,523.19
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,743.19,566.58
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,594.34,455.64
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,398.05,303.84
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,663.98,503.51
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,909.26,666.06
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,935.7,678.62
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,949.08,684.73
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,967.12,693.12
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,982.1,699.57
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,988.9,700.97
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,992.31,700.46
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,990.68,697.49
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,985.59,692.54
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,973.14,684.57
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,957.32,674.63
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,937.26,660.75
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,914.02,644.95
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,885.56,627.18
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,854.37,607.63
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,819.45,584.64
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,782.27,560.07
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,741.12,533.55
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,698.14,503.8
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,652.28,471.11
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,605.08,436.64
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,555.69,399.66
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,505.42,360.95
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,452.8,319.43
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,400.02,276.67
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,331.35,228.12
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,321.73,226.74
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,255.72,167.22
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,179.16,98.13
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,127.34,64.63
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,77.77,44.26
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,62.12,45.24
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,62.23,45.51
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,55.16,39.98
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,53.82,39.12
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,51.55,37.43
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,49.2,35.58
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,44.22,31.45
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,29.97,18.79
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.63,7.05
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,26.47,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,155.35,95.63
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,261.31,203.15
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,357.05,284.19
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,459.82,367.46
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,531.78,422.42
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,606.39,476.82
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,670.36,521.6
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,735.37,565.71
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,779.15,594.17
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,826.42,624.63
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,863.28,646.16
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,898.02,665.99
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,925.81,680.98
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,940.38,687.2
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,958.3,696.13
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,973.18,703.11
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,817.1,594.85
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,611.02,443.91
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,561.82,408.08
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,498.64,361.68
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,757.65,551.19
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,951.24,679.9
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,931.7,664.32
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,908.98,648.41
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,880.62,630.21
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,849.56,610.23
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,781.9,561.99
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,713.19,509.44
