Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,710.87,513.74
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,693.97,506.49
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,648.14,473.03
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,601.22,438.11
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,552.18,400.72
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,502.28,361.69
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,450.89,320.67
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,395.0,275.61
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,342.04,232.21
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,289.86,188.94
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,237.77,146.21
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,187.39,107.47
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,137.53,75.15
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,82.47,49.85
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,68.66,50.79
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,68.22,50.64
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,66.16,49.25
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,63.93,47.69
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,61.04,45.51
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,58.03,43.11
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,50.49,36.74
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,43.39,30.49
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.45,20.75
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.16,7.41
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,12.28,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.02,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,85.41,48.45
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,171.15,131.13
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,267.28,212.65
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,389.9,312.4
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,465.98,372.43
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,546.05,433.13
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,631.15,494.8
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,714.25,552.45
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,765.66,585.46
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,816.2,617.21
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,861.58,643.67
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,900.08,664.96
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,929.01,680.39
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,955.22,693.94
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,975.57,703.93
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,992.85,711.99
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,989.22,706.4
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,993.63,706.3
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,993.1,703.12
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,989.13,697.96
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,977.8,690.09
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,963.09,680.26
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,943.21,665.87
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,920.16,649.62
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,891.91,631.47
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,860.96,611.59
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,825.87,587.74
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,788.52,562.43
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,747.32,535.27
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,704.33,505.15
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,658.19,472.39
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,610.61,437.77
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,560.53,400.33
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,509.63,361.26
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,456.9,319.88
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,403.96,277.25
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,350.1,233.11
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,296.78,189.09
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,234.46,139.43
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,181.4,99.33
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,130.08,68.81
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,92.62,58.63
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,77.13,56.94
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,72.25,53.23
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,64.89,47.67
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,56.88,41.47
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,54.37,39.6
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,51.78,37.55
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,46.5,33.17
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,41.02,28.37
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.84,18.53
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.64,5.75
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,11.37,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,15.1,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,136.53,77.38
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,238.16,183.81
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,332.07,263.49
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,440.24,350.88
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,514.9,408.41
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,592.27,464.8
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,661.37,512.81
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,731.8,560.01
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,780.32,590.2
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,823.08,615.82
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,864.44,640.0
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,903.93,662.51
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,931.22,676.32
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,955.74,688.3
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,963.42,688.09
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,978.7,692.93
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,986.25,696.2
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,990.43,697.59
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,988.13,693.68
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,982.38,687.85
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,970.74,678.55
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,955.73,667.34
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,935.95,653.77
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,912.99,638.32
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,884.82,620.93
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,853.91,601.76
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,818.39,578.64
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,780.63,553.93
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,739.71,527.76
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,696.92,498.2
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,651.05,466.0
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,603.74,431.87
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,554.11,394.95
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,503.58,356.29
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,450.72,314.93
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,397.7,272.29
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,343.76,228.56
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,290.3,184.71
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,236.65,141.27
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,175.34,95.04
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,123.36,62.55
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,73.72,44.41
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,63.45,46.13
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,63.25,46.16
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,55.75,40.31
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,54.08,39.17
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,51.8,37.47
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,49.46,35.62
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,44.07,31.14
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,38.47,26.25
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,28.33,17.2
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.87,4.41
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,134.03,72.13
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,262.75,201.93
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,357.91,282.02
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,459.29,363.32
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,532.44,418.27
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,608.34,472.47
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,672.49,516.09
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,737.6,558.82
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,781.67,585.44
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,829.45,614.01
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,868.47,636.1
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,905.47,656.56
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,932.88,670.58
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,947.07,676.2
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,964.06,683.78
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,977.94,689.44
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,985.53,691.3
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,989.74,691.26
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,987.96,688.24
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,982.7,683.27
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,971.02,675.91
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,955.95,666.58
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,935.21,652.47
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,911.33,636.49
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,883.14,619.16
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,852.22,600.03
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,817.12,578.11
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,779.75,554.57
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,738.45,528.04
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,695.32,498.24
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,649.49,465.09
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,602.23,430.12
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,552.26,393.75
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,501.42,355.52
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,448.81,314.22
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,396.43,272.01
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,342.97,228.12
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,290.0,184.34
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,227.89,134.86
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,175.08,95.18
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,123.22,63.15
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,73.7,45.71
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,64.92,47.32
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,64.06,46.81
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,56.5,40.92
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,54.86,39.81
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,51.88,37.54
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,48.77,35.04
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,43.34,30.52
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,37.7,25.59
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.55,17.32
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,18.11,2.99
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,146.58,74.7
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,283.68,218.14
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,375.57,296.5
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,474.89,376.3
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,547.1,430.79
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,622.04,484.58
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,683.56,526.56
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,741.67,564.66
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,789.56,593.95
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,836.2,621.6
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,873.97,643.04
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,909.57,662.78
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,925.94,669.81
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,949.64,681.76
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,966.01,688.95
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,979.15,694.22
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,986.77,696.14
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,990.99,696.11
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,987.29,691.8
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,980.1,685.53
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,911.05,641.31
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,819.49,576.46
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,877.77,619.59
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,910.52,639.57
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,881.84,621.24
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,850.45,601.58
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,815.05,579.5
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,777.52,555.82
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,709.38,506.32
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,648.23,460.56
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,630.07,450.12
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,600.49,429.74
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,550.61,392.38
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,499.93,353.49
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,447.8,312.56
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,395.48,270.39
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,341.54,226.72
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,288.16,183.08
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,226.01,133.54
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,173.05,93.84
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,126.49,68.57
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,96.91,72.84
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,74.96,55.44
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,63.43,46.31
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,55.92,40.46
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,54.25,39.32
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,50.87,36.7
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,47.3,33.82
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,42.22,29.58
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,36.96,24.95
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,27.76,16.61
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.35,1.38
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.01,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,133.9,62.79
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,265.37,202.81
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,358.24,281.33
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,457.26,360.68
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,531.75,416.73
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,609.06,472.01
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,541.5,419.94
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,450.02,348.04
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,419.38,323.01
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,401.24,306.45
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,662.45,499.82
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,903.01,656.82
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,778.57,567.92
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,625.38,455.81
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,813.23,587.66
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,975.64,686.6
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,982.51,687.68
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,986.02,688.61
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,982.61,684.08
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,975.77,677.7
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,796.65,560.59
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,585.97,413.02
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,767.99,543.08
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,901.82,629.27
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,873.47,610.55
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,842.51,591.68
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,806.79,570.05
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,769.1,546.87
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,636.77,453.5
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,522.27,370.45
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,569.46,408.02
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,593.8,426.11
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,507.88,363.54
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,454.98,325.38
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,430.84,305.68
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,388.17,268.42
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,330.72,227.79
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,307.02,215.61
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,250.79,164.51
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,180.08,102.29
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,123.29,66.74
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,76.27,56.76
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,70.78,52.54
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,68.71,51.06
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,66.66,49.69
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,64.45,48.13
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,59.63,44.24
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,54.51,39.97
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,48.1,34.52
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,39.79,27.24
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,28.34,16.99
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.52,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,9.55,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,119.7,50.41
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,235.46,179.81
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,321.38,253.66
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,415.31,330.23
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,494.9,392.21
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,573.18,449.79
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,637.89,495.35
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,703.51,540.09
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,612.36,469.68
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,497.48,379.37
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,691.71,522.95
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,880.52,648.2
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,909.24,662.02
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,935.27,675.23
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,769.66,560.08
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,560.67,407.65
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,789.96,572.17
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,971.83,688.51
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,970.36,683.6
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,965.48,678.29
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,862.96,609.52
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,733.16,517.2
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,832.51,588.99
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,897.37,630.97
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,869.08,611.91
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,838.19,591.95
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,803.72,568.49
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,767.16,543.71
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,726.72,516.51
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,684.58,487.07
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,638.9,454.63
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,592.03,420.6
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,542.96,384.02
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,493.19,346.0
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,436.78,302.59
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,384.71,261.14
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,331.38,218.06
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,278.91,175.44
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,226.03,133.69
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,174.89,96.39
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,125.01,67.13
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,70.0,50.94
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,67.98,49.57
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,67.47,49.36
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,65.72,48.24
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,63.83,46.96
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,60.13,44.13
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,56.25,41.02
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,48.09,34.25
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,40.53,27.69
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.71,17.09
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.12,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,9.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,110.39,40.5
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,215.69,164.09
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,310.06,245.03
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,414.51,330.28
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,495.59,393.53
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,575.32,452.32
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,644.4,500.03
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,714.8,546.8
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,764.3,577.8
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,812.88,607.4
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,849.32,628.39
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,889.02,651.3
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,917.54,665.81
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,943.32,678.42
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,961.3,686.31
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,965.51,685.55
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,972.82,686.57
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,976.78,685.56
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,974.82,681.45
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,969.42,675.41
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,958.16,667.75
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,943.53,658.17
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,923.24,643.83
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,899.82,627.69
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,871.71,609.98
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,840.9,590.56
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,805.56,567.32
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,768.04,542.61
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,727.0,515.68
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,684.18,486.02
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,638.47,453.9
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,591.44,420.0
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,541.74,382.98
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,491.25,344.4
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,439.19,303.83
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,382.04,258.83
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,327.99,215.14
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,274.79,171.91
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,222.19,130.39
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,171.37,93.52
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,121.19,64.51
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,66.66,48.1
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,66.81,48.45
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,66.92,48.73
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,64.77,47.29
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,62.45,45.66
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,59.07,43.09
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,55.55,40.26
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,47.4,33.5
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.81,26.93
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.96,16.28
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.33,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,79.38,22.91
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,159.75,119.94
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,250.16,197.17
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,365.07,290.39
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,440.8,350.11
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,520.69,410.45
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,593.92,463.29
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,678.73,521.94
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,731.5,555.5
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,783.52,587.74
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,828.54,613.15
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,872.05,636.89
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,901.87,652.46
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,923.01,662.35
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,943.53,672.31
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,961.0,680.35
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,969.29,682.7
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,974.24,683.16
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,973.73,680.38
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,969.76,675.67
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,957.97,667.67
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,942.83,657.77
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,914.1,638.15
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,892.77,623.38
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,864.98,605.82
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,834.61,586.64
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,799.48,563.5
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,762.36,539.01
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,721.9,511.62
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,679.82,482.47
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,634.21,450.26
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,586.74,416.0
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,536.97,379.29
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,486.7,341.18
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,434.65,300.8
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,383.09,259.8
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,330.24,217.7
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,278.43,176.09
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,226.76,135.44
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,169.36,93.84
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,119.99,65.51
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,76.16,55.95
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,75.46,55.64
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,74.63,55.19
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,72.48,53.78
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,70.18,52.19
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,64.73,47.82
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.0,43.08
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.68,36.18
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.06,28.72
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.74,16.74
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.52,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.64,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,109.6,26.25
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,217.49,163.94
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,309.69,243.32
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,411.41,326.03
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,492.67,389.16
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,573.07,448.0
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,641.85,495.98
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,711.89,543.11
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,762.15,575.56
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,811.53,606.74
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,849.39,628.25
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,890.75,651.72
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,919.77,666.67
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,946.03,679.78
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,963.89,687.44
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,968.11,686.58
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,975.37,688.38
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,979.26,688.17
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,977.68,685.2
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,972.63,680.26
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,960.7,671.64
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,945.39,661.04
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,926.22,648.1
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,903.79,633.16
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,875.31,615.7
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,844.07,596.38
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,808.21,574.18
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,770.08,550.23
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,684.76,488.98
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,609.11,433.17
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,567.71,403.29
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,525.86,372.88
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,489.97,347.32
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,454.52,321.61
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,423.4,296.27
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,382.83,259.56
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,328.68,215.48
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,275.05,171.61
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,221.05,128.55
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,159.25,83.52
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,137.88,84.43
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,157.2,120.43
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,105.21,79.5
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,61.68,44.71
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,53.94,38.69
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,51.79,37.15
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,49.39,35.25
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,46.95,33.2
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,41.01,28.23
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,34.84,22.81
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.62,13.39
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.41,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.73,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,87.27,12.92
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,179.29,134.19
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,283.0,221.99
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,382.55,303.26
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,457.87,362.65
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,537.33,422.28
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,615.11,477.57
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,688.23,527.43
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,740.48,560.59
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,791.99,592.37
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,677.69,507.72
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,522.01,390.34
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,738.97,547.23
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,927.72,669.27
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,947.82,677.19
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,964.85,684.57
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,972.7,686.64
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,966.26,679.96
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,965.02,676.84
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,960.4,671.71
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,949.49,664.22
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,935.23,654.8
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,915.82,641.3
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,893.28,625.94
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,864.72,607.79
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,833.53,587.96
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,798.29,564.57
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,760.9,539.72
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,720.39,512.71
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,678.09,483.33
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,632.05,449.72
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,584.86,414.6
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,535.33,377.85
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,485.1,339.51
