Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,432.86,298.67
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,380.44,256.64
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,320.01,208.74
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,266.68,165.63
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,223.91,137.35
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,206.14,131.58
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,166.05,109.03
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,145.67,110.85
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,137.01,104.45
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,127.89,97.61
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,114.16,87.17
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,99.71,75.96
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,86.09,65.18
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,71.89,53.63
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,57.4,41.55
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,42.4,28.76
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,28.78,16.29
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.94,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.28,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,49.18,0.28
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,103.72,75.27
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,184.38,143.51
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,256.97,203.79
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,312.45,248.48
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,369.57,292.85
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,287.88,225.78
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,197.5,151.07
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,516.01,400.46
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,805.59,604.37
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,768.97,574.19
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,708.73,526.69
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,648.11,479.58
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,582.51,428.87
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,689.01,503.07
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,794.41,573.07
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,896.53,642.03
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,970.87,686.55
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,967.79,681.6
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,961.26,675.23
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,949.83,667.33
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,935.04,657.46
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,912.47,641.42
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,886.92,623.65
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,858.98,605.71
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,828.43,586.08
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,793.14,562.36
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,755.87,537.31
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,714.77,509.03
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,672.04,479.02
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,626.82,446.74
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,580.53,412.89
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,529.33,375.39
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,478.92,337.25
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,426.17,295.75
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,373.62,253.43
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,320.59,210.16
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,268.52,167.69
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,215.91,126.44
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,165.07,90.41
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,108.25,58.13
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,70.89,51.55
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,69.92,51.0
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,68.79,50.29
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,66.34,48.61
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,63.7,46.72
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,59.98,43.85
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,54.87,39.68
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,46.77,32.83
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,38.39,25.48
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.71,13.72
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,14.55,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,72.52,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,149.02,109.77
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,241.36,189.4
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,358.75,285.04
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,419.06,333.38
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,482.38,382.02
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,538.92,423.22
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,595.7,463.16
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,689.68,528.52
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,779.26,587.88
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,823.79,613.49
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,866.77,637.72
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,832.36,610.66
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,783.6,572.02
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,876.56,632.51
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,954.32,677.4
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,963.44,678.82
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,969.19,678.71
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,967.52,674.83
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,962.42,669.03
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,950.95,660.46
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,936.12,649.99
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,910.49,631.97
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,882.03,612.39
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,854.38,594.68
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,824.16,575.36
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,789.22,551.63
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,752.34,525.76
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,711.41,498.06
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,669.06,468.91
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,624.11,437.65
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,578.2,404.94
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,529.19,368.94
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,479.88,331.84
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,424.81,290.23
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,376.28,252.52
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,325.76,213.24
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,276.65,174.93
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,237.39,149.93
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,220.4,144.5
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,178.76,119.57
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,144.66,109.21
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,120.97,91.09
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,105.94,79.58
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,101.06,76.15
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,100.09,75.74
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,85.9,64.56
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,68.48,50.49
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,57.98,41.82
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,44.57,30.39
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,27.91,15.07
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.82,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.44,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.88,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.63,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.39,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.14,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.91,0.87
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,31.73,20.34
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,55.67,39.51
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,130.01,98.67
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,209.41,159.61
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,251.78,190.74
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,278.44,209.88
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,439.88,329.58
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,584.15,430.46
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,671.67,487.81
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,740.05,531.75
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,782.45,557.7
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,807.62,572.94
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,737.74,524.71
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,667.65,476.47
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,658.62,469.16
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,648.62,460.68
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,709.36,500.91
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,759.76,532.61
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,732.14,512.54
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,708.81,495.97
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,675.59,472.51
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,642.97,449.53
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,565.17,398.18
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,493.58,350.41
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,504.3,358.82
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,502.37,357.35
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,499.84,355.91
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,478.14,339.65
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,433.07,306.64
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,388.48,272.96
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,335.05,236.32
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,299.14,214.26
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,265.03,189.0
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,231.15,164.84
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,184.27,132.38
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,152.15,120.4
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,141.89,112.59
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,138.4,110.2
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,128.09,102.08
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,117.38,93.51
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,99.43,78.67
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,80.87,62.98
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,63.57,48.11
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,43.53,30.62
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,25.09,13.18
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,14.64,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,32.34,19.12
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,86.48,64.74
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,135.16,106.01
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,192.09,153.13
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,237.32,190.03
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,172.52,136.22
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,112.3,85.5
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,89.1,66.63
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,69.04,50.28
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,198.45,153.95
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,329.35,255.1
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,439.98,339.08
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,532.47,407.39
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,568.38,432.19
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,603.19,456.15
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,665.35,499.7
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,708.14,529.06
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,692.88,515.88
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,662.55,492.82
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,588.91,438.33
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,505.91,376.82
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,352.96,265.1
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,202.4,151.59
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,117.15,86.3
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,32.97,20.42
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,32.52,20.1
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,32.07,19.75
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,118.34,87.38
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,202.43,151.84
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,201.79,151.21
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,201.13,150.78
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,137.54,102.16
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,73.83,52.77
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,70.22,50.07
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,66.61,47.32
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,111.31,82.52
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,153.24,115.19
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,185.1,139.34
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,199.23,149.88
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,145.67,110.01
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,77.96,60.18
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,73.92,57.11
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,69.9,53.94
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,60.11,45.93
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,50.33,37.81
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,41.02,29.86
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,31.72,21.79
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,23.32,14.42
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,14.94,6.98
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,8.34,0.54
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.91,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,15.84,6.54
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,29.1,18.05
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,42.82,29.73
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,59.44,43.66
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,75.81,57.16
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,55.66,40.4
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,38.82,26.38
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,97.38,74.0
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,161.47,124.82
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,160.6,123.47
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,160.18,122.65
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,153.13,116.71
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,146.59,111.24
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,136.59,102.92
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,126.93,94.94
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,192.02,145.32
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,257.43,194.67
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,248.54,187.06
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,239.9,179.96
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,229.15,171.71
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,218.58,163.63
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,251.0,187.89
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,282.8,211.35
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,229.23,171.27
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,176.73,131.71
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,242.12,181.24
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,305.71,228.3
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,314.87,234.86
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,323.43,241.18
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,323.52,241.39
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,326.19,243.52
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,352.36,262.82
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,373.64,277.96
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,354.55,263.63
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,334.72,248.65
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,303.43,224.66
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,280.52,206.65
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,253.81,185.71
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,225.34,164.34
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,168.82,120.77
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,108.56,85.71
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,113.17,89.96
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,124.45,99.7
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,113.84,91.32
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,102.71,82.36
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,88.13,70.09
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,75.32,59.03
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,58.38,44.25
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,41.04,28.81
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,24.0,11.57
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.37,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.23,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,18.5,8.55
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,35.65,23.39
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,53.71,38.65
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,74.24,55.81
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,94.29,72.29
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,117.12,90.65
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,139.89,108.57
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,191.57,149.94
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,260.59,203.75
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,346.18,269.38
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,450.78,346.46
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,393.33,300.84
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,353.08,268.49
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,282.28,214.06
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,203.39,153.12
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,330.86,249.11
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,446.01,331.26
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,325.39,241.91
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,202.44,150.11
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,164.44,121.61
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,127.22,93.17
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,155.53,114.48
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,183.41,134.82
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,203.26,149.3
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,222.68,163.42
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,190.84,139.95
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,159.51,116.84
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,140.22,102.42
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,121.35,88.22
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,76.48,54.04
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,31.11,18.87
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,30.2,18.28
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,29.29,17.64
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,25.72,14.85
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,22.15,12.05
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,44.32,29.7
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,66.52,47.3
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,128.97,95.96
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,183.52,137.96
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,127.94,95.94
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,69.94,53.28
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,37.96,26.62
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.16,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.28,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.63,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.75,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.44,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.91,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,15.84,6.39
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,29.55,18.33
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,44.17,30.67
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,62.5,45.87
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,80.48,60.49
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,103.28,78.68
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,125.76,96.25
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,182.97,142.0
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,257.64,200.18
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,315.38,243.76
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,373.15,286.37
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,340.75,260.01
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,308.42,234.03
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,370.65,279.96
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,432.0,323.89
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,397.07,296.89
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,363.03,270.89
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,446.58,332.23
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,527.69,389.92
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,446.68,330.52
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,368.83,273.23
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,347.06,256.88
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,318.93,235.74
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,424.97,313.38
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,518.16,379.34
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,462.12,338.7
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,409.22,300.65
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,360.84,265.93
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,314.74,232.51
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,366.21,270.56
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,411.66,303.25
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,405.15,298.2
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,401.06,294.57
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,375.87,275.49
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,349.76,255.44
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,314.88,229.72
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,281.84,205.47
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,252.67,182.99
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,222.24,160.64
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,175.61,128.01
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,146.94,116.56
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,146.19,116.42
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,141.41,112.92
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,123.88,98.97
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,105.87,84.37
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,88.63,69.93
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,71.02,54.88
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,53.71,39.86
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,36.08,24.27
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,20.64,7.63
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.55,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,13.64,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,30.6,17.43
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,79.44,59.13
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,122.74,95.84
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,164.16,130.41
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,220.35,175.74
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,127.76,100.18
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,53.89,38.52
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,106.11,80.67
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,161.69,124.38
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,199.15,153.1
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,236.62,181.32
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,314.19,239.88
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,375.13,284.57
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,414.2,311.76
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,452.53,338.04
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,405.1,302.03
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,358.9,267.18
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,517.31,382.77
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,655.17,477.76
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,685.91,496.23
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,700.75,504.95
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,685.27,492.26
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,668.74,479.26
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,628.71,451.36
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,596.18,428.5
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,572.89,412.61
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,549.81,396.7
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,580.97,420.11
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,599.82,433.73
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,451.29,328.98
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,330.32,242.18
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,324.06,238.38
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,317.12,233.43
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,338.09,247.74
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,356.1,258.35
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,322.58,229.33
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,274.95,187.88
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,232.93,157.71
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,207.1,142.8
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,170.52,123.85
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,164.69,130.73
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,139.57,110.76
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,125.09,99.31
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,109.15,86.63
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,93.06,73.56
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,75.75,59.03
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,58.25,44.05
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,42.45,30.35
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,26.46,16.27
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,13.2,2.17
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,14.53,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,32.96,18.98
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,84.3,62.83
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,129.89,101.39
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,186.32,147.89
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,230.76,183.91
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,270.94,215.14
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,311.09,245.51
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,401.17,315.68
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,512.54,399.17
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,680.19,523.84
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,846.24,637.99
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,742.34,559.68
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,618.78,464.84
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,785.27,586.88
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,937.15,687.44
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,945.89,690.32
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,951.27,692.26
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,950.07,689.02
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,945.42,683.75
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,934.11,675.36
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,909.84,658.68
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,895.01,648.7
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,867.75,630.53
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,838.78,611.05
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,807.27,589.87
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,721.87,527.13
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,645.11,469.44
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,654.06,479.34
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,650.59,478.68
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,604.54,444.39
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,557.78,408.99
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,508.3,370.75
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,458.59,331.32
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,406.54,289.01
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,353.32,244.71
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,300.74,200.67
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,249.37,158.1
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,207.49,136.28
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,217.47,157.05
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,180.23,134.1
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,152.85,120.45
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,131.3,103.38
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,119.86,94.39
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,106.91,84.19
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,93.32,73.25
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,79.71,61.88
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,65.53,49.77
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,50.42,36.67
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,35.82,23.63
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,18.56,3.97
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.64,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,16.73,6.71
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,35.04,22.59
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,54.39,38.81
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,76.77,57.38
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,98.52,75.13
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,101.9,77.57
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,106.27,80.67
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,146.2,112.5
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,186.28,143.86
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,186.79,143.27
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,187.63,143.03
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,177.02,134.31
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,167.11,126.2
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,177.05,133.65
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,186.97,141.04
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,213.15,160.83
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,239.09,180.24
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,282.93,212.63
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,326.14,243.99
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,330.65,246.88
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,345.56,257.53
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,326.79,242.97
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,318.73,236.41
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,299.14,221.87
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,279.96,207.65
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,303.19,224.81
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,325.5,241.09
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,334.07,247.29
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,341.77,252.87
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,349.39,258.44
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,355.46,262.81
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,276.6,205.41
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,205.96,153.35
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,119.08,87.4
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,29.25,17.53
