Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,66.55,47.16
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,102.92,75.96
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,88.05,64.43
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,72.67,52.48
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,41.99,28.18
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,11.46,4.06
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.25,2.22
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.04,0.36
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.71,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.39,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.51,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.63,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.75,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.88,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.44,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.31,3.39
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,24.67,14.36
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,37.06,24.93
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,52.1,37.59
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,67.47,50.31
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,239.41,193.02
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,415.94,331.17
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,276.43,219.4
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,125.69,96.2
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,158.73,122.31
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,191.75,147.53
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,201.2,154.19
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,210.73,160.93
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,264.24,201.0
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,334.9,252.33
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,259.37,195.09
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,203.73,152.81
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,343.21,256.12
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,471.03,344.39
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,431.0,314.81
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,392.37,287.42
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,347.04,254.88
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,296.93,218.56
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,248.58,183.63
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,201.28,148.87
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,198.54,147.09
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,195.79,145.14
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,248.42,184.37
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,299.07,221.38
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,345.07,254.87
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,388.81,286.12
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,341.03,251.56
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,296.38,219.5
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,285.27,211.67
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,273.68,203.24
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,240.24,179.24
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,219.27,164.6
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,167.48,125.94
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,116.09,86.89
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,114.52,86.04
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,113.04,89.18
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,117.62,93.33
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,132.74,106.22
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,116.35,93.09
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,99.34,79.21
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,82.93,65.35
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,66.0,50.75
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,49.23,36.06
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,32.01,20.59
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,16.52,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.82,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.19,3.92
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,27.33,16.43
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,42.35,29.12
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,61.31,44.87
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,79.87,60.0
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,48.56,34.27
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,22.02,12.42
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,56.12,40.11
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,91.57,68.41
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,218.61,169.23
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,342.54,263.35
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,407.55,311.53
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,490.51,371.72
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,525.67,395.24
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,559.78,417.93
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,658.13,488.18
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,737.29,543.44
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,737.22,540.57
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,735.22,537.03
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,735.15,536.41
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,733.13,534.51
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,637.52,466.48
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,555.82,407.2
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,703.44,519.69
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,808.49,595.69
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,739.89,543.44
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,671.38,490.45
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,667.92,491.48
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,650.13,480.73
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,561.13,412.99
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,497.99,364.58
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,440.16,322.46
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,383.94,281.74
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,373.64,269.26
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,343.57,236.46
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,289.38,191.03
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,236.24,147.1
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,184.34,106.97
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,127.57,69.54
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,77.9,50.44
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,69.49,52.39
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,68.32,51.63
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,67.03,50.76
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,64.4,48.84
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,61.63,46.71
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,56.94,42.84
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,50.33,37.11
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,40.48,28.38
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,30.29,18.84
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,48.84,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,141.78,96.46
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,250.14,196.25
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,354.24,283.31
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,434.52,348.75
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,519.78,415.17
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,598.22,472.98
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,672.9,525.97
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,727.28,563.49
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,780.96,599.84
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,571.39,442.28
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,299.85,229.31
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,633.04,487.35
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,922.24,689.2
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,943.57,698.72
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,961.79,708.06
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,959.55,705.05
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,964.41,707.07
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,962.65,703.4
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,957.38,697.64
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,944.9,688.68
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,928.98,677.63
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,907.08,661.39
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,882.04,643.23
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,853.1,623.61
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,821.36,602.15
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,784.29,577.22
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,744.99,550.24
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,702.54,519.41
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,658.27,486.64
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,610.31,449.56
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,561.19,410.88
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,510.13,371.36
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,458.37,330.07
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,399.66,282.17
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,347.24,238.18
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,292.64,192.25
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,239.24,148.16
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,187.13,108.53
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,129.74,71.53
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,79.98,60.45
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,74.38,56.22
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,74.13,56.24
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,73.86,56.23
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,70.77,54.07
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,67.5,51.66
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,60.06,45.46
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,53.34,39.62
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,42.8,30.26
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,31.89,19.93
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,16.68,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,73.11,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,203.73,138.43
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,307.37,241.58
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,419.45,335.16
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,499.8,400.23
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,583.74,464.7
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,652.45,514.4
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,722.49,563.22
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,768.27,592.55
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,817.73,623.78
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,859.4,648.86
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,899.11,672.2
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,791.07,595.49
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,654.57,492.18
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,626.73,468.94
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,578.69,431.22
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,802.23,595.57
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,979.65,712.3
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,975.57,705.7
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,967.9,698.45
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,954.28,688.93
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,937.15,677.31
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,912.88,659.8
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,885.52,640.42
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,855.33,620.53
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,822.33,598.76
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,784.11,573.41
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,743.7,546.26
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,700.4,514.96
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,655.29,481.74
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,606.92,445.56
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,557.55,407.72
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,505.85,367.08
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,453.49,324.83
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,399.93,280.83
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,341.44,232.64
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,286.72,186.78
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,233.05,142.67
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,180.33,102.85
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,122.65,66.28
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,72.56,54.36
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,69.97,52.59
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,69.12,52.1
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,68.2,51.53
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,65.22,49.32
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,62.07,46.88
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,56.54,42.29
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.0,35.78
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,39.09,26.99
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.84,17.19
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.61,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,69.93,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,195.36,129.97
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,290.98,227.23
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,398.19,315.46
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,479.7,379.8
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,564.87,442.97
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,628.93,487.97
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,693.73,531.84
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,528.08,408.4
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,299.64,231.22
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,441.32,339.89
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,587.6,444.65
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,761.93,568.28
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,925.69,672.31
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,944.44,679.36
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,960.0,686.1
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,817.52,590.31
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,638.15,462.84
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,817.72,590.36
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,949.6,672.58
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,788.9,563.29
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,599.06,428.61
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,759.58,545.3
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,874.38,619.92
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,844.49,598.79
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,811.84,577.65
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,774.68,553.13
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,735.25,526.7
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,692.32,497.3
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,647.59,465.97
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,599.23,431.29
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,549.76,394.8
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,474.27,339.59
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,431.98,309.04
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,374.75,268.54
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,335.91,241.63
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,304.73,215.62
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,272.61,187.58
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,219.73,147.57
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,173.96,116.83
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,109.39,84.92
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,73.32,55.76
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,71.26,54.32
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,69.01,52.65
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,66.08,50.46
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,62.99,48.06
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,56.21,42.27
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,49.73,36.52
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,38.7,26.74
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,27.27,15.79
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,49.21,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,151.03,97.09
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,245.55,190.86
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,345.28,273.27
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,424.69,335.5
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,508.85,397.5
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,384.64,300.19
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,230.3,177.85
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,379.28,293.95
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,536.28,407.37
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,649.58,484.2
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,747.74,548.59
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,745.51,543.72
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,738.05,536.77
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,842.44,607.96
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,932.69,662.66
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,842.32,602.05
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,731.75,524.95
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,753.59,540.38
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,784.95,560.21
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,856.03,611.0
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,909.87,646.0
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,889.6,633.41
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,858.33,614.52
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,829.61,596.67
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,798.29,576.96
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,762.26,553.31
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,727.55,528.8
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,684.82,500.04
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,640.45,469.3
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,592.63,434.46
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,543.9,397.85
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,485.48,353.05
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,443.49,320.65
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,385.77,278.32
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,344.27,249.32
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,289.33,210.29
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,254.09,186.84
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,227.67,165.15
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,204.81,148.14
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,146.34,115.13
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,105.52,82.42
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,101.03,79.08
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,96.26,75.4
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,86.76,67.84
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,76.69,59.62
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,65.23,49.99
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,53.19,39.57
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,41.09,28.79
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,26.53,14.96
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,15.01,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,54.56,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,161.08,101.38
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,256.95,199.92
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,357.26,283.2
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,435.43,345.32
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,524.72,411.96
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,591.32,458.33
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,658.88,503.4
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,712.22,537.94
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,764.86,571.15
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,806.58,595.85
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,846.49,619.06
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,734.8,540.86
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,603.11,444.94
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,642.59,471.84
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,680.67,495.81
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,821.54,593.92
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,944.01,670.79
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,941.47,666.86
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,935.43,662.39
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,922.91,653.91
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,907.02,643.5
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,886.23,629.5
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,854.66,608.72
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,826.33,591.24
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,795.35,571.9
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,758.6,548.62
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,723.31,524.44
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,680.23,494.26
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,635.56,462.31
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,587.66,427.52
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,539.07,391.19
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,488.36,352.77
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,437.3,312.78
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,384.76,270.13
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,333.07,227.28
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,280.21,183.32
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,221.48,136.1
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,169.88,98.05
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,120.84,69.52
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,79.69,60.72
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,79.16,60.7
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,76.98,59.12
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,74.6,57.36
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,70.74,54.41
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,65.33,50.04
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,57.73,43.53
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.81,36.52
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,38.01,26.04
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.77,13.9
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.01,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,46.45,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,142.12,86.45
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,236.23,184.53
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,332.19,265.74
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,410.42,330.31
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,493.37,395.81
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,384.45,307.73
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,246.66,194.89
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,338.16,266.59
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,415.43,324.69
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,483.48,374.55
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,570.78,436.76
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,732.5,555.47
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,888.96,661.63
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,786.52,585.72
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,667.81,496.12
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,643.65,477.54
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,602.15,446.49
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,639.14,472.07
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,687.4,504.41
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,806.8,593.01
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,902.4,659.17
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,756.67,555.7
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,601.55,440.76
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,714.63,528.0
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,793.62,587.22
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,757.66,561.95
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,719.27,534.56
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,676.16,503.02
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,631.44,469.67
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,584.19,433.89
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,537.68,397.55
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,484.07,354.93
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,432.36,312.54
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,380.18,269.12
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,330.46,227.19
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,271.31,177.99
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,219.51,135.68
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,167.6,97.23
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,117.87,68.46
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,79.91,61.0
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,79.38,60.95
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,77.56,59.66
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,75.58,58.23
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,71.36,54.96
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,65.39,50.1
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,57.77,43.65
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.84,36.67
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,37.27,25.47
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,24.21,12.29
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,14.1,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,45.23,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,125.84,73.55
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,237.82,186.26
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,339.09,272.63
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,253.65,204.86
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,142.24,111.91
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,183.15,145.26
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,224.25,177.81
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,252.68,199.18
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,280.64,219.77
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,336.66,262.37
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,410.54,317.24
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,250.14,193.06
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,109.48,81.24
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,127.68,95.24
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,145.82,108.91
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,190.07,142.88
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,234.18,176.28
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,275.02,206.43
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,315.25,235.66
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,500.04,373.19
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,651.52,481.3
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,778.02,576.75
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,858.89,634.41
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,731.27,541.6
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,598.2,440.4
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,675.26,502.28
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,719.02,537.78
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,676.07,505.5
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,631.34,471.69
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,583.08,434.49
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,533.89,395.67
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,482.55,354.25
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,430.65,311.3
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,377.85,266.9
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,319.5,217.85
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,272.72,185.24
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,262.23,184.41
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,192.36,124.26
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,106.56,60.19
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,105.69,82.67
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,161.32,129.06
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,113.21,89.65
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,58.33,43.93
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,49.0,36.26
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,39.69,28.43
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,30.84,20.84
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,22.0,13.14
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,14.5,6.5
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.02,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.64,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,27.67,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,74.9,39.65
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,158.37,122.27
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,228.99,183.13
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,289.31,234.03
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,352.05,285.2
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,396.38,319.03
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,439.97,351.12
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,390.8,309.37
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,352.2,275.52
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,455.39,354.74
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,579.51,445.67
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,629.19,480.06
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,678.06,513.73
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,712.6,536.01
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,761.83,567.88
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,775.96,576.02
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,787.62,582.75
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,800.84,589.9
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,811.26,595.15
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,777.88,570.05
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,735.67,539.36
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,693.84,507.9
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,652.55,476.8
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,640.94,468.71
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,627.91,459.46
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,654.84,479.96
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,673.39,493.77
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,615.31,451.71
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,564.32,414.56
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,523.38,384.46
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,484.62,355.62
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,458.3,335.19
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,419.36,304.37
