Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,381.86,274.95
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,341.5,243.77
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,300.78,211.6
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,259.38,179.34
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,197.99,130.08
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,135.42,87.1
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,96.99,75.09
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,86.79,67.1
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,86.23,66.9
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,83.97,65.24
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,77.68,60.27
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,71.06,54.87
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,61.78,46.9
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,52.11,38.32
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,38.71,26.37
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,23.33,10.09
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,37.53,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,106.63,55.68
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,220.79,171.61
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,321.15,256.86
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,400.31,321.84
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,484.33,387.48
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,555.21,439.91
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,637.21,497.73
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,692.13,534.3
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,746.4,569.54
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,792.17,597.18
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,836.4,623.21
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,865.72,640.65
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,892.44,656.4
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,906.76,663.02
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,923.67,671.53
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,931.44,675.11
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,935.8,676.7
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,933.21,672.61
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,927.14,666.5
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,914.79,658.22
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,899.05,647.89
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,874.31,631.77
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,846.75,613.85
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,817.25,594.34
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,785.13,573.05
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,748.36,546.51
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,709.55,518.19
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,667.07,487.69
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,623.09,455.47
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,575.82,420.15
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,527.75,383.33
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,477.0,344.21
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,426.1,303.8
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,373.77,260.75
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,315.67,212.86
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,262.31,168.72
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,210.39,127.31
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,158.95,90.82
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,109.89,65.13
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,81.01,61.41
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,80.14,61.08
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,77.57,59.19
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,74.79,57.09
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,69.72,53.13
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.23,48.68
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.81,41.57
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,47.05,33.88
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,34.35,22.57
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,21.17,7.54
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,12.28,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,46.03,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,136.35,68.07
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,236.09,183.49
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,333.75,267.0
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,412.04,331.29
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,495.04,395.95
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,568.61,448.99
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,638.5,496.66
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,692.96,532.84
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,746.71,567.58
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,787.11,591.1
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,825.48,612.81
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,855.86,630.97
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,883.68,647.4
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,904.02,657.96
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,915.1,662.59
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,759.78,554.29
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,570.52,416.71
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,559.28,408.58
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,547.46,399.14
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,740.13,540.06
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,893.97,644.7
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,871.57,627.48
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,846.21,609.87
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,816.61,590.43
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,784.4,569.2
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,747.18,543.35
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,707.98,515.74
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,665.09,485.07
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,620.74,452.71
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,573.16,417.39
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,524.95,380.67
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,474.79,341.31
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,424.49,300.84
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,371.18,258.53
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,329.85,225.4
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,275.82,189.23
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,259.46,184.35
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,210.6,142.7
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,143.11,94.96
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,124.51,96.85
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,134.74,105.75
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,126.99,99.78
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,118.82,93.41
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,104.59,82.07
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,92.59,72.32
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,74.87,57.45
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,56.65,41.8
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,38.22,25.62
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,19.86,5.4
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,24.04,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,72.54,30.87
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,164.18,126.09
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,249.73,199.07
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,325.19,262.13
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,404.83,326.26
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,379.17,303.58
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,330.48,262.85
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,300.94,236.97
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,251.26,195.36
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,185.48,142.69
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,138.76,104.67
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,190.42,144.53
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,242.24,183.33
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,519.03,391.49
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,761.68,558.34
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,777.37,565.33
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,790.71,572.7
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,847.39,609.4
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,896.02,638.94
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,885.69,631.17
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,872.15,622.11
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,849.47,606.86
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,824.17,589.74
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,795.7,571.23
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,764.88,550.9
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,729.88,526.4
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,693.04,500.3
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,651.56,471.52
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,608.98,441.29
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,532.46,385.42
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,472.97,341.97
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,406.35,295.21
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,352.04,257.41
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,350.45,253.59
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,333.49,236.21
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,290.27,203.57
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,250.86,174.9
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,208.39,141.65
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,147.25,101.1
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,124.58,97.3
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,118.12,92.6
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,107.8,84.45
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,96.78,75.62
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,86.73,67.59
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,79.1,61.36
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,65.43,49.78
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,51.29,37.47
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,35.21,23.15
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,18.67,3.03
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,10.46,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,33.6,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,95.58,38.29
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,193.06,148.99
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,301.67,240.59
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,380.79,305.81
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,464.63,371.83
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,532.06,422.68
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,601.55,472.7
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,656.8,509.84
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,720.39,551.73
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,765.46,579.39
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,808.87,605.37
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,840.41,623.69
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,869.4,640.15
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,889.63,649.86
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,906.82,657.63
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,807.22,586.96
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,695.49,505.55
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,656.83,476.44
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,604.39,437.67
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,664.81,479.79
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,708.46,509.35
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,491.39,357.99
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,281.58,205.52
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,548.28,403.7
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,764.69,551.72
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,728.92,525.48
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,691.46,499.86
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,649.88,470.9
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,607.2,440.47
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,389.11,285.42
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,220.04,161.31
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,317.34,232.6
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,394.47,285.16
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,363.95,257.65
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,317.55,215.56
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,267.55,175.59
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,219.54,138.76
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,183.37,121.6
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,186.13,136.05
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,161.3,127.08
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,151.69,120.04
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,135.96,107.62
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,119.81,94.7
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,94.27,73.88
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,75.04,57.96
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,62.86,47.6
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,51.3,37.42
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,34.47,22.38
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,17.12,0.09
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,9.55,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,27.17,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,79.24,26.72
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,173.86,132.99
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,262.03,208.16
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,338.77,271.48
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,435.91,347.57
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,503.4,398.54
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,572.75,449.14
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,516.36,403.23
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,470.31,364.74
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,463.04,357.19
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,470.78,360.2
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,669.04,505.87
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,844.78,626.5
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,867.28,637.23
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,886.85,647.26
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,776.1,567.28
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,655.0,478.61
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,675.65,492.08
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,694.2,503.08
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,564.69,411.27
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,441.78,322.33
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,480.42,350.57
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,523.16,380.55
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,592.78,431.18
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,656.98,476.64
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,687.23,500.12
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,696.98,508.67
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,654.12,477.53
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,609.89,445.06
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,562.49,409.62
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,513.89,372.32
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,443.86,320.41
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,399.26,288.6
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,361.38,255.42
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,305.38,205.12
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,253.31,162.84
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,203.02,123.9
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,172.49,111.17
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,168.03,121.64
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,159.35,125.62
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,155.29,123.03
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,138.71,109.91
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,121.67,96.25
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,104.18,82.14
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,86.28,67.35
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,67.97,51.84
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,49.27,35.66
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,31.57,19.86
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.21,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,45.18,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,130.69,39.87
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,243.78,187.57
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,357.69,284.25
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,282.91,226.81
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,199.71,158.51
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,241.28,191.79
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,282.77,223.79
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,280.94,220.73
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,293.33,228.51
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,341.74,264.62
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,407.54,312.64
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,498.68,380.57
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,608.44,459.42
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,519.96,391.05
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,430.58,322.3
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,538.15,401.2
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,626.69,463.87
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,683.13,501.8
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,721.62,527.28
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,823.65,602.47
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,888.09,646.36
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,863.96,628.51
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,836.9,609.47
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,806.79,589.63
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,774.01,567.93
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,650.79,477.55
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,536.62,391.75
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,475.58,348.19
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,423.15,310.23
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,298.72,220.22
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,182.73,134.37
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,180.96,133.63
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,179.17,132.7
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,217.51,161.58
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,240.79,178.75
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,238.52,176.34
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,232.81,171.42
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,205.29,149.59
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,181.67,134.43
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,119.03,92.93
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,75.06,57.21
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,71.82,54.76
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,68.32,52.02
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,62.11,47.02
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,55.49,41.51
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,48.73,35.66
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.86,27.76
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.3,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.1,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,33.61,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,94.3,20.67
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,217.96,166.44
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,325.0,257.92
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,408.1,326.99
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,502.53,401.67
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,360.1,288.21
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,193.05,151.02
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,201.6,157.02
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,195.14,150.78
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,367.84,286.15
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,529.73,406.57
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,554.51,421.33
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,559.74,422.92
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,761.3,570.57
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,921.16,676.21
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,926.87,677.41
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,929.14,677.68
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,821.75,601.94
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,689.42,503.05
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,696.06,507.91
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,700.52,510.52
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,787.13,576.36
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,839.59,613.88
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,808.91,592.75
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,775.45,570.26
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,737.28,544.44
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,696.9,515.11
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,653.34,482.97
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,608.01,448.81
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,450.26,332.08
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,341.8,251.52
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,336.46,247.79
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,329.29,242.2
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,334.74,242.68
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,322.42,227.65
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,280.73,194.49
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,228.67,154.5
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,173.09,112.19
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,106.38,72.94
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,93.43,72.07
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,88.29,68.25
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,84.95,65.72
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,80.86,62.52
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,74.67,57.58
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,68.21,52.21
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,57.97,43.39
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,48.29,34.71
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,32.05,19.77
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,16.27,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.64,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,21.62,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,58.73,6.05
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,169.95,128.66
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,280.06,221.93
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,364.58,291.92
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,454.77,363.54
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,524.93,417.1
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,597.47,470.05
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,660.87,514.02
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,717.72,552.07
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,522.06,403.76
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,306.49,234.04
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,606.27,464.65
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,868.02,648.6
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,756.42,564.33
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,629.82,468.03
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,780.61,579.37
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,913.36,669.57
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,911.55,665.05
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,906.26,659.38
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,893.43,649.97
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,877.27,638.53
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,796.45,579.96
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,712.44,516.75
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,751.72,548.56
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,768.89,563.13
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,731.73,537.07
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,692.43,508.67
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,649.26,476.87
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,604.41,443.19
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,556.15,406.36
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,504.16,365.94
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,451.83,324.06
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,399.18,280.88
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,346.37,237.05
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,295.44,194.53
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,235.6,146.32
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,183.26,106.36
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,132.09,73.74
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,83.78,63.45
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,77.17,58.42
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,76.34,58.09
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,74.58,56.84
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,72.73,55.48
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,66.9,50.82
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,61.24,46.12
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,52.23,38.36
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,42.89,30.02
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,29.17,17.1
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,15.46,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,13.11,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,32.41,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,152.02,113.88
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,246.14,194.67
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,330.23,264.77
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,435.91,348.68
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,518.26,412.27
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,604.45,476.17
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,661.51,516.2
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,726.78,561.23
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,779.71,595.23
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,831.17,627.5
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,862.15,645.16
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,890.47,660.99
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,906.61,668.59
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,926.04,678.51
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,932.98,681.59
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,936.42,682.61
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,934.1,678.66
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,928.18,672.56
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,914.22,662.74
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,896.81,650.84
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,865.51,628.58
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,839.47,609.99
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,809.3,589.64
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,776.44,567.5
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,738.25,540.7
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,700.39,513.29
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,655.16,480.17
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,608.39,445.25
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,558.43,407.33
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,507.81,367.92
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,455.17,325.91
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,402.37,282.73
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,348.01,237.65
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,294.12,192.59
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,239.76,148.22
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,179.82,102.69
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,127.86,70.44
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,78.97,59.29
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,75.48,56.81
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,74.53,56.37
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,73.03,55.45
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,71.47,54.45
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,65.64,49.77
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,59.91,44.99
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,51.2,37.46
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,42.19,29.37
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,28.0,15.8
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,13.64,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,19.12,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,52.58,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,168.93,126.97
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,283.36,224.28
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,368.62,295.06
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,459.73,367.62
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,387.08,308.82
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,304.29,240.69
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,524.75,414.08
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,733.68,566.35
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,651.77,501.26
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,550.5,421.43
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,721.34,547.74
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,881.53,654.97
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,902.58,664.85
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,920.45,673.69
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,927.41,676.46
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,930.86,677.15
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,928.42,673.14
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,913.63,661.28
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,899.81,651.33
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,882.61,639.29
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,862.45,625.74
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,838.86,610.0
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,807.32,589.02
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,773.04,566.19
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,735.03,539.11
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,694.68,509.01
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,650.28,477.33
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,604.13,443.54
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,554.84,405.82
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,504.36,366.14
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,451.61,323.68
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,398.39,279.72
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,337.73,229.64
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,283.81,184.26
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,228.39,138.99
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,174.32,98.04
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,121.14,65.43
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,71.05,53.3
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,95.0,73.43
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,129.69,102.39
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,115.98,91.39
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,101.56,79.72
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,87.02,67.88
