Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,42.45,29.82
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,34.48,22.78
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,26.22,14.63
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,14.55,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,53.82,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,206.39,142.9
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,324.06,253.54
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,412.82,326.91
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,506.32,399.28
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,576.83,449.18
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,648.69,497.04
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,702.08,529.03
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,754.67,558.38
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,793.62,577.51
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,826.21,591.52
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,855.09,607.13
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,881.04,620.86
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,896.3,628.92
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,908.17,635.1
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,912.97,636.19
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,905.48,629.98
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,900.38,626.34
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,891.74,620.53
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,876.35,610.48
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,857.58,598.52
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,835.67,583.52
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,810.35,566.5
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,777.77,546.13
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,742.44,523.58
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,702.48,497.0
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,660.32,468.25
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,614.85,436.06
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,567.68,401.79
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,517.33,364.81
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,466.04,325.77
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,391.25,272.26
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,352.55,247.04
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,316.39,219.0
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,278.25,189.28
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,214.49,134.71
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,132.7,70.67
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,81.33,50.56
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,70.88,52.44
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,69.56,51.69
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,68.17,50.85
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,65.43,48.75
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,62.61,46.5
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,56.62,41.67
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,48.41,34.73
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,37.67,25.33
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,26.58,14.53
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,15.46,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,28.24,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,165.62,111.27
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,266.31,205.53
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,350.35,274.33
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,440.07,344.17
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,517.03,401.21
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,603.66,461.76
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,660.65,498.99
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,716.92,534.75
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,591.96,443.62
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,430.16,323.19
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,658.08,489.93
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,865.77,625.8
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,880.9,630.81
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,898.68,639.85
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,905.75,642.18
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,909.24,642.53
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,630.86,456.66
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,322.47,233.56
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,620.7,453.5
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,858.28,611.22
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,836.65,594.41
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,811.57,577.95
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,778.91,557.28
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,743.51,533.92
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,704.34,507.17
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,662.8,478.06
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,617.15,445.01
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,569.82,409.82
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,484.11,346.89
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,426.49,305.22
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,399.92,281.26
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,353.78,238.58
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,297.21,191.72
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,241.13,145.86
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,185.0,103.26
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,130.47,68.69
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,76.96,57.42
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,68.77,51.0
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,60.75,44.71
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,59.23,43.73
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,56.43,41.63
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,53.51,39.34
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,48.29,35.07
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,42.89,30.4
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,34.01,22.54
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,24.76,12.92
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,13.64,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,34.16,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,167.92,112.25
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,267.17,210.31
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,351.36,281.63
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,441.18,353.92
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,508.67,404.88
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,578.08,454.38
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,640.09,497.26
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,696.24,534.58
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,738.66,560.54
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,779.15,584.65
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,810.11,602.72
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,838.41,618.9
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,856.48,628.21
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,871.43,635.59
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,878.51,639.19
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,882.18,640.77
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,772.79,562.78
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,656.83,477.47
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,579.64,422.76
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,516.63,376.74
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,446.93,326.25
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,389.64,284.09
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,511.63,373.88
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,617.09,448.29
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,537.02,389.34
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,465.17,336.82
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,521.84,379.76
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,551.89,400.17
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,503.06,362.2
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,453.56,323.05
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,344.93,245.42
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,291.9,212.11
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,211.66,154.19
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,139.89,102.0
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,132.51,96.98
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,125.17,91.87
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,141.26,109.41
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,160.44,125.17
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,142.03,110.97
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,123.03,96.13
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,106.94,83.4
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,90.47,70.06
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,75.14,57.33
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,56.29,41.34
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,37.62,25.24
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,18.51,7.65
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,9.55,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,21.59,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,163.15,105.66
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,274.93,214.48
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,361.7,287.69
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,460.09,366.38
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,253.39,204.25
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,20.24,10.9
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,181.26,142.69
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,346.22,270.69
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,382.11,295.95
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,417.25,320.67
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,308.94,236.72
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,205.5,155.2
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,119.62,88.55
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,40.73,26.52
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,118.78,87.26
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,199.42,148.25
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,345.24,257.15
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,478.71,352.48
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,491.31,360.51
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,490.99,360.08
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,537.19,392.61
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,578.89,421.17
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,583.59,424.19
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,579.75,421.42
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,602.76,438.84
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,614.36,447.28
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,556.86,405.33
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,503.37,366.12
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,474.4,343.92
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,440.6,317.01
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,395.76,281.33
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,349.46,243.76
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,300.63,204.56
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,252.93,166.81
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,210.51,138.07
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,184.94,125.98
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,129.15,100.1
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,112.84,87.27
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,102.94,79.68
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,92.44,71.47
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,82.65,63.54
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,72.3,55.01
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,61.3,45.91
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,49.78,36.06
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,36.5,24.35
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,23.39,10.42
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,13.19,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,23.62,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,160.0,101.23
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,268.64,210.45
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,354.78,284.32
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,447.48,360.13
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,523.07,418.43
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,595.68,471.55
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,650.4,509.69
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,704.54,546.32
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,461.24,362.07
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,153.0,115.95
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,520.59,406.54
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,837.68,630.23
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,729.01,548.05
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,600.05,449.41
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,748.06,559.89
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,878.68,648.76
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,873.46,642.29
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,864.73,634.68
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,849.76,624.32
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,824.88,607.43
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,763.74,563.28
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,692.14,509.43
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,709.44,524.9
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,711.04,528.19
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,610.17,450.94
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,521.98,383.25
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,471.19,346.33
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,424.29,311.99
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,394.53,290.14
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,365.84,268.85
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,228.6,168.66
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,91.19,65.79
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,56.26,38.75
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,21.21,11.19
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,30.05,18.26
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,38.88,25.35
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,40.19,27.9
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,41.5,29.1
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,36.61,25.19
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,31.73,21.23
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,26.42,16.84
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,21.12,12.38
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,16.26,8.23
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,11.41,4.02
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,7.46,0.5
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.5,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.82,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.82,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,11.87,1.95
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,22.02,11.98
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,36.18,23.99
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,51.56,36.92
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,68.59,50.91
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,85.38,64.42
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,123.1,94.9
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,160.79,124.78
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,253.27,197.9
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,333.18,258.94
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,339.65,262.18
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,345.52,265.27
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,314.53,240.04
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,269.92,204.78
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,434.13,329.07
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,564.85,423.54
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,330.58,250.99
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,96.22,70.02
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,207.47,156.25
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,327.38,245.65
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,461.28,344.44
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,576.65,425.95
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,520.11,383.78
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,467.14,344.96
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,450.44,332.94
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,433.64,320.61
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,446.08,329.53
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,452.85,333.56
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,386.28,284.95
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,333.49,246.82
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,270.53,201.37
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,219.77,164.72
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,177.13,132.91
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,135.47,101.47
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,75.32,54.7
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,11.47,3.65
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,10.14,2.97
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,8.81,1.87
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.48,0.77
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.15,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.07,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,10.99,1.18
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,22.02,12.15
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,35.74,23.94
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,50.54,36.54
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,67.58,50.72
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,84.39,64.44
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,83.58,63.6
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,83.55,63.36
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,121.19,93.8
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,159.09,123.94
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,137.91,106.49
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,118.28,90.41
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,77.58,57.36
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,38.95,25.99
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,86.64,64.27
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,135.8,103.13
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,122.22,92.18
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,108.9,81.54
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,119.24,89.63
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,129.5,97.62
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,202.35,154.31
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,273.96,208.7
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,254.56,193.67
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,235.63,179.2
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,261.33,198.9
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,285.84,217.5
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,292.3,222.39
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,298.49,227.09
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,246.08,187.34
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,190.99,145.27
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,163.71,124.62
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,137.0,104.16
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,140.03,106.81
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,142.77,109.23
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,171.65,127.71
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,192.77,142.99
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,155.51,125.9
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,149.42,121.3
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,133.14,108.26
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,116.67,94.85
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,99.66,80.56
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,82.47,65.85
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,64.05,49.9
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,45.4,33.43
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,29.16,18.73
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,12.32,0.52
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.37,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,20.75,6.88
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,46.55,32.36
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,93.24,72.62
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,132.83,106.85
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,170.95,138.97
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,209.25,170.43
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,239.26,194.03
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,268.82,216.74
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,296.78,237.68
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,324.11,257.78
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,272.05,214.52
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,208.5,162.37
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,222.15,172.43
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,235.7,182.17
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,277.46,214.2
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,332.9,256.02
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,318.32,243.62
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,293.33,223.71
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,390.77,297.55
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,473.22,358.01
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,463.37,348.98
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,453.44,340.45
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,435.82,327.81
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,418.67,315.52
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,370.67,279.88
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,325.58,246.27
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,316.64,239.76
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,307.55,232.99
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,292.95,222.11
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,278.52,211.32
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,289.15,218.79
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,294.9,221.96
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,263.29,198.17
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,233.97,176.45
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,209.54,158.27
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,185.88,141.37
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,153.41,123.5
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,128.77,103.48
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,117.16,94.31
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,105.0,84.5
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,80.91,64.18
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,60.34,46.59
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,52.45,39.71
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,44.27,32.29
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,31.42,20.45
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,18.11,1.11
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,10.46,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,157.61,84.97
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,301.24,238.38
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,389.66,314.84
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,483.34,390.54
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,552.08,442.74
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,622.16,493.31
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,675.29,528.14
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,727.69,560.79
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,767.36,582.59
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,800.84,599.43
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,828.09,613.47
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,852.42,625.43
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,867.48,631.26
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,879.18,635.08
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,883.8,635.73
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,876.79,629.23
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,870.94,623.43
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,861.58,615.57
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,846.1,605.23
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,827.24,592.92
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,805.08,578.2
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,779.36,561.23
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,746.29,540.53
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,710.46,516.42
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,669.96,487.32
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,627.23,456.0
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,581.6,422.32
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,534.24,386.39
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,483.23,346.76
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,431.12,305.07
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,377.47,261.08
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,323.46,215.9
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,267.73,169.39
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,212.33,124.6
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,148.92,78.41
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,94.79,49.54
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,58.89,43.59
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,57.55,42.69
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,55.68,41.38
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,53.74,39.97
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,46.05,33.56
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,42.95,30.93
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,38.42,27.01
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,33.78,22.76
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,24.88,14.52
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,15.6,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,8.64,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,176.33,89.76
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,344.72,276.18
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,434.3,356.45
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,529.26,434.88
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,596.64,487.74
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,665.18,538.83
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,712.94,572.53
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,764.59,608.08
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,803.69,632.35
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,840.46,654.45
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,866.82,669.64
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,890.09,682.59
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,896.45,684.02
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,907.88,689.23
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,911.67,689.02
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,911.77,686.5
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,904.84,679.61
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,894.2,670.41
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,877.34,658.43
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,856.9,644.12
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,830.8,624.81
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,801.4,603.36
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,767.47,579.7
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,730.63,552.41
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,688.57,520.75
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,644.15,486.64
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,596.75,449.15
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,547.52,409.35
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,495.18,366.31
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,441.61,321.13
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,385.98,273.3
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,329.88,224.4
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,272.43,174.9
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,215.66,128.01
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,149.95,79.75
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,93.54,50.16
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,59.73,44.95
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,58.02,43.68
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,56.5,42.73
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,54.95,41.73
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,51.2,38.68
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,43.26,31.89
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,38.69,27.89
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,34.03,23.56
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.08,14.96
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.76,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
