Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,178.99,83.79
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,352.69,284.05
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,443.16,365.39
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,539.12,444.11
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,607.13,496.89
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,671.09,543.75
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,723.15,577.5
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,773.92,608.44
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,812.47,629.62
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,848.59,648.27
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,874.06,662.54
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,887.9,669.0
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,902.04,675.88
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,912.65,680.49
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,915.26,680.16
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,914.17,677.63
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,906.82,670.47
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,895.74,661.1
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,878.69,648.72
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,858.05,634.16
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,831.77,615.31
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,802.11,594.33
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,767.1,570.92
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,729.21,543.82
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,686.9,511.85
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,642.23,477.59
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,594.3,441.1
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,544.57,402.21
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,491.56,359.92
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,437.41,315.37
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,381.34,268.03
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,324.89,219.56
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,266.9,170.16
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,209.37,123.07
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,152.05,81.92
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,87.36,46.92
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,57.77,43.49
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,56.68,42.75
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,55.1,41.65
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,53.48,40.48
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,50.49,38.08
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,43.37,31.99
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,38.39,27.63
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,33.29,22.9
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,23.87,13.78
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,14.02,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,153.28,61.27
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,299.14,235.36
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,380.72,308.11
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,467.12,380.37
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,533.44,432.85
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,600.98,483.98
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,622.64,497.03
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,639.69,506.29
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,576.44,454.05
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,496.05,389.07
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,510.23,396.4
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,506.11,389.72
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,568.18,431.74
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,612.61,459.53
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,630.15,469.17
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,645.71,477.69
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,562.6,416.96
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,494.45,366.45
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,624.05,460.84
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,742.49,541.18
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,664.68,483.46
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,587.02,427.66
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,508.22,372.09
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,438.06,321.73
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,488.64,357.96
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,526.17,382.46
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,488.06,354.6
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,451.56,328.34
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,356.77,261.26
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,277.75,205.61
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,304.99,223.52
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,315.34,226.31
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,265.55,192.14
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,229.45,169.71
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,199.57,148.75
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,172.36,130.08
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,152.01,121.12
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,121.9,96.87
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,107.51,85.48
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,92.97,73.7
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,77.53,60.92
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,61.92,47.69
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,46.91,34.75
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,31.73,21.4
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,18.94,9.51
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,131.07,43.15
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,258.0,204.03
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,344.57,281.23
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,437.64,358.95
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,512.85,418.22
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,587.55,473.83
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,644.32,512.57
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,700.31,549.09
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,742.8,574.61
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,783.27,597.97
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,813.3,614.74
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,840.55,629.44
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,857.63,637.18
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,871.39,642.83
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,876.8,644.33
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,874.0,640.69
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,869.21,634.76
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,860.85,626.72
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,844.99,615.21
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,825.75,601.72
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,805.77,587.32
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,787.12,573.92
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,752.69,550.62
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,715.38,523.71
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,673.59,492.73
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,629.52,459.55
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,581.97,424.02
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,532.66,386.14
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,480.26,344.17
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,426.87,300.36
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,370.91,254.74
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,314.67,207.95
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,258.74,161.52
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,196.42,112.5
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,139.88,73.64
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,85.07,48.66
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,63.3,47.55
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,62.05,46.71
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,60.31,45.51
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,53.29,39.81
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,50.06,37.21
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,46.74,34.4
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,40.67,29.12
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,34.41,23.39
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,23.63,12.78
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,13.64,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,132.84,32.63
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,264.62,206.27
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,352.74,284.33
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,451.85,365.75
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,524.75,423.06
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,599.05,478.28
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,654.1,515.79
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,708.42,551.38
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,750.81,578.06
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,791.34,602.91
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,814.23,614.92
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,839.26,628.38
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,855.36,636.12
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,868.07,641.73
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,872.95,643.54
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,874.24,643.21
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,868.78,637.34
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,859.69,629.31
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,843.56,618.07
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,818.22,600.88
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,792.65,582.49
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,764.1,562.18
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,731.29,538.44
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,695.82,512.49
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,656.15,482.5
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,614.17,450.33
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,568.22,415.27
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,518.55,376.68
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,467.47,336.15
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,415.44,293.73
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,361.22,248.75
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,306.98,203.15
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,251.5,157.31
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,197.3,114.81
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,143.3,78.62
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,84.1,50.41
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,66.84,50.32
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,65.92,49.75
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,63.78,48.24
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,61.55,46.6
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,57.54,43.36
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,53.39,39.86
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,45.92,33.38
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,38.16,26.33
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,23.92,12.5
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,12.73,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,113.35,15.98
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,223.89,172.54
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,313.11,251.48
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,409.59,331.51
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,489.21,394.23
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,569.01,453.56
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,625.02,493.81
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,680.46,532.52
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,521.0,409.13
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,309.09,240.65
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,583.44,454.75
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,818.41,621.18
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,521.04,402.49
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,172.76,129.74
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,228.91,173.41
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,297.43,224.94
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,593.03,451.28
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,837.51,622.11
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,739.64,549.35
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,629.9,466.95
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,705.11,525.22
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,748.29,558.56
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,715.32,534.03
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,679.73,507.39
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,586.96,435.66
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,504.9,372.37
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,516.03,381.1
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,505.53,370.79
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,455.54,330.04
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,404.58,287.64
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,338.81,239.09
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,308.63,220.73
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,256.23,170.73
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,185.9,106.33
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,132.54,71.1
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,81.22,50.11
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,61.19,45.46
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,60.36,44.95
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,58.35,43.51
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,56.26,41.97
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,52.8,39.1
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,49.27,36.03
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,42.5,30.18
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,35.52,23.82
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,22.33,10.63
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,11.82,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,127.1,4.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,256.18,194.77
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,349.29,276.29
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,448.85,357.08
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,522.74,414.36
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,598.36,469.97
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,652.46,507.19
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,705.92,542.74
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,747.98,569.29
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,784.55,591.56
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,547.24,418.86
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,239.98,181.67
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,390.91,296.84
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,509.99,382.45
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,535.79,398.32
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,560.05,413.46
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,721.65,529.66
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,842.04,608.43
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,825.56,595.44
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,805.7,581.7
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,781.33,564.45
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,753.71,545.18
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,720.05,522.14
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,683.68,496.25
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,642.95,465.92
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,599.98,433.44
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,553.65,398.69
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,505.66,361.75
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,454.98,321.76
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,403.26,279.86
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,349.63,235.62
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,295.76,190.69
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,240.17,145.23
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,177.35,97.02
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,122.6,61.92
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,69.63,42.23
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,58.53,42.88
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,57.09,41.85
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,55.13,40.46
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,48.47,35.1
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,45.01,32.32
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,41.45,29.3
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,35.98,24.56
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,30.4,19.42
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,19.91,8.19
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,10.01,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,122.26,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,247.75,186.9
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,342.02,269.67
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,442.78,351.27
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,527.33,416.38
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,614.48,479.87
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,665.63,514.25
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,712.31,544.37
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,602.77,462.54
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,467.29,357.54
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,323.04,248.27
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,170.36,128.38
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,554.7,425.42
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,859.46,630.74
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,862.32,626.97
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,861.59,624.1
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,854.86,617.53
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,844.49,608.85
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,747.33,542.4
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,629.68,457.31
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,706.98,515.25
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,750.86,547.03
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,716.89,523.06
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,680.17,496.6
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,591.38,430.78
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,512.66,372.38
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,517.65,376.38
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,501.18,361.69
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,449.95,319.94
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,397.66,276.53
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,343.45,231.88
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,289.0,186.4
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,236.34,152.59
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,226.95,155.9
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,194.64,137.81
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,165.61,129.31
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,104.85,80.74
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,56.03,40.97
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,54.13,39.65
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,52.18,38.21
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,50.05,36.53
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,48.01,34.77
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,41.16,28.83
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,34.11,22.36
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,20.41,7.67
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.1,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,133.79,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,270.17,203.99
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,362.7,287.02
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,461.63,367.46
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,537.09,425.32
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,614.77,481.9
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,459.38,362.54
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,247.33,193.28
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,123.38,95.1
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,16.75,7.94
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,148.23,113.48
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,290.36,222.23
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,394.71,300.4
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,482.06,363.98
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,494.23,371.86
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,505.35,379.39
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,525.49,392.68
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,543.84,404.55
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,288.87,218.01
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,41.68,27.02
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,306.06,232.14
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,556.4,413.86
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,550.66,408.72
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,542.51,402.82
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,574.98,428.04
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,584.18,434.24
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,538.55,399.21
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,491.5,362.25
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,401.37,294.44
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,346.43,255.73
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,327.06,239.65
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,295.81,213.69
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,261.84,184.59
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,222.33,152.14
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,182.13,126.48
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,146.33,116.19
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,107.25,84.48
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,74.49,57.49
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,71.57,55.33
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,68.53,52.99
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,62.74,48.18
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,54.62,41.17
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,44.9,32.54
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,34.85,23.28
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,17.61,5.01
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,130.11,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,264.15,205.79
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,355.5,292.95
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,453.17,377.4
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,524.95,436.05
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,598.37,492.74
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,651.77,531.78
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,704.47,568.78
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,744.16,595.09
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,777.85,616.4
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,804.8,632.27
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,828.81,645.97
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,844.7,652.75
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,857.23,657.2
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,860.74,656.72
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,853.46,648.95
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,848.18,642.85
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,839.3,634.41
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,822.86,620.74
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,803.01,604.93
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,777.43,585.55
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,748.71,564.14
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,666.13,500.69
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,584.08,437.84
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,564.33,422.41
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,540.97,403.58
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,527.5,392.7
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,501.05,369.83
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,444.55,323.62
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,393.1,281.64
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,339.74,235.15
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,288.6,188.48
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,226.93,137.75
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,173.56,96.99
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,118.75,63.16
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,66.21,49.93
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,63.55,47.92
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,60.75,45.74
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,52.88,39.33
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,50.44,37.43
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,45.89,33.64
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,41.13,29.52
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,35.19,24.24
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,29.12,18.46
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,14.33,1.95
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,167.31,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,337.43,261.79
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,431.53,354.08
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,530.66,437.43
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,600.32,492.49
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,670.91,545.01
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,722.01,580.53
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,771.84,613.7
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,728.22,577.68
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,662.06,525.44
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,660.09,519.82
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,653.43,510.47
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,791.1,610.41
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,905.42,685.65
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,907.29,683.23
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,905.32,679.33
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,896.38,670.94
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,883.59,660.19
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,865.37,647.24
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,843.43,631.91
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,815.36,611.55
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,783.93,588.97
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,747.87,563.03
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,708.8,533.7
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,665.4,499.82
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,619.54,463.43
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,569.53,423.9
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,517.68,381.86
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,463.4,336.89
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,408.01,289.82
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,350.51,240.65
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,292.56,190.69
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,233.66,141.03
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,175.45,96.1
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,116.89,60.6
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,63.64,48.43
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,53.98,40.44
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,52.98,39.73
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,51.12,38.44
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,49.24,37.07
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,45.97,34.32
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,42.69,31.39
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,33.38,23.1
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,27.58,17.43
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,13.58,0.21
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
