Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,151.36,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,314.07,240.32
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,409.35,333.17
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,511.33,418.74
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,584.43,476.15
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,653.96,527.79
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,708.03,562.88
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,760.86,594.82
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,801.42,616.85
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,839.57,636.15
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,865.36,648.58
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,880.0,653.62
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,894.6,658.78
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,905.62,661.65
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,908.03,658.8
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,906.62,653.71
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,898.28,645.31
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,886.11,634.76
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,867.71,622.6
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,845.63,608.27
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,817.72,589.9
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,786.39,569.34
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,749.86,544.3
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,710.38,516.44
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,666.49,484.49
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,620.16,449.98
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,570.6,412.63
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,519.18,372.76
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,464.32,329.37
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,408.33,283.71
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,350.19,235.32
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,291.72,186.22
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,232.55,137.8
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,173.92,93.89
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,115.37,59.93
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,57.23,42.62
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,55.59,41.45
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,53.88,40.16
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,52.05,38.91
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,50.22,37.59
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,46.12,34.15
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,41.94,30.46
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,32.66,22.25
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,26.83,16.51
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,13.23,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,113.52,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,290.08,216.76
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,385.11,308.05
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,487.0,391.68
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,558.53,446.11
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,631.69,498.6
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,679.54,528.5
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,731.51,559.6
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,771.16,581.4
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,808.52,600.94
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,833.89,616.68
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,856.13,630.42
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,862.63,632.61
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,873.49,637.83
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,876.05,637.49
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,874.92,635.01
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,867.28,629.16
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,855.91,621.03
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,837.76,609.24
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,816.06,595.23
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,789.27,577.21
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,759.12,556.9
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,723.32,531.8
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,684.68,504.01
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,641.9,471.69
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,596.75,436.93
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,548.6,399.72
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,498.67,360.1
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,445.35,316.99
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,390.97,271.82
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,334.89,224.42
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,278.51,176.65
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,221.92,130.58
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,166.7,89.97
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,102.17,51.53
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,57.7,42.49
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,56.48,41.66
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,55.23,40.77
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,52.69,38.94
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,50.09,36.98
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,42.49,30.6
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,39.16,27.66
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,32.65,21.88
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,25.97,15.41
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,12.86,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,95.09,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,250.51,182.09
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,346.72,274.26
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,450.04,359.87
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,526.71,420.12
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,605.4,478.52
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,657.8,515.67
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,705.17,548.04
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,746.43,575.49
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,785.57,600.94
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,602.73,465.33
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,366.09,281.46
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,383.3,293.79
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,399.78,304.53
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,653.95,496.49
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,854.17,633.64
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,846.56,625.03
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,835.33,615.79
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,817.5,603.22
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,796.22,588.47
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,770.2,569.45
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,741.0,548.01
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,706.48,522.46
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,669.21,494.57
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,627.57,462.3
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,583.65,427.79
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,536.16,390.62
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,487.03,351.26
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,435.29,308.94
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,382.54,264.86
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,327.87,218.71
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,273.08,172.49
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,217.14,127.18
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,154.35,81.09
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,99.11,50.6
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,59.09,43.28
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,57.93,42.5
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,56.76,41.68
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,54.7,40.27
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,48.03,34.92
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,44.47,31.97
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,40.85,28.79
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,34.01,22.74
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,26.98,15.87
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,13.4,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,15.72,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,36.4,21.43
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,87.55,66.09
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,132.14,104.08
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,185.0,147.64
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,226.18,180.78
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,286.41,228.17
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,347.64,274.47
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,378.2,295.32
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,407.51,314.87
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,497.26,380.04
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,571.83,432.06
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,562.53,421.85
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,550.9,410.95
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,593.24,440.81
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,633.41,468.26
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,737.02,542.39
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,810.88,591.86
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,788.3,576.53
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,768.45,563.93
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,706.42,518.66
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,636.85,467.12
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,650.52,479.28
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,646.81,477.86
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,585.53,430.62
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,529.15,387.39
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,458.17,335.24
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,401.32,293.65
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,373.04,272.01
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,345.82,250.38
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,279.97,203.86
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,229.08,169.69
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,204.99,138.53
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,161.77,93.57
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,132.91,86.71
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,137.78,108.7
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,132.95,105.07
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,124.9,98.79
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,109.34,86.33
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,93.38,73.32
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,77.03,59.55
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,61.81,46.44
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,43.64,30.79
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,25.22,14.31
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,12.78,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,77.72,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,213.31,150.02
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,307.15,241.9
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,408.49,325.32
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,475.81,378.72
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,544.54,430.13
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,599.32,468.78
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,653.63,505.65
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,384.88,304.7
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,74.36,54.52
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,81.73,60.53
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,89.09,66.05
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,120.08,90.13
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,151.17,113.81
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,508.58,389.93
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,814.83,596.9
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,809.68,587.31
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,800.97,579.17
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,784.65,567.42
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,760.34,550.67
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,737.02,534.26
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,710.46,514.62
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,632.66,457.37
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,553.58,399.8
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,544.13,393.48
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,526.27,380.03
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,477.02,343.92
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,434.35,312.48
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,407.42,289.04
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,367.82,252.64
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,309.87,205.19
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,256.87,161.24
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,202.02,117.52
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,148.12,79.05
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,95.47,51.67
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,63.52,47.34
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,62.16,46.41
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,55.26,40.82
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,52.87,39.03
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,50.42,37.1
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,46.19,33.55
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,41.87,29.73
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,34.21,22.92
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,26.32,14.91
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,14.55,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,79.64,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,215.67,149.6
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,312.67,248.04
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,415.73,334.72
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,489.77,395.2
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,565.79,453.57
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,619.82,493.22
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,673.31,531.18
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,713.76,557.73
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,748.53,579.6
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,599.29,465.79
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,413.14,319.07
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,407.68,312.77
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,387.27,294.95
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,322.89,245.2
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,249.84,188.57
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,432.72,328.11
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,595.69,445.94
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,699.51,522.47
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,768.79,571.75
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,673.94,499.41
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,570.61,420.66
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,623.04,461.34
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,646.61,479.26
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,606.08,448.04
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,563.21,414.68
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,464.44,340.42
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,393.76,288.41
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,370.97,269.7
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,346.98,249.16
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,310.45,212.82
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,257.64,160.41
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,207.9,130.49
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,200.47,136.96
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,164.32,117.14
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,152.62,119.51
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,98.0,75.46
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,57.08,41.97
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,49.43,35.81
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,46.79,33.72
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,43.18,30.7
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,39.53,27.46
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,32.19,20.95
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,24.63,13.1
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,13.64,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,74.53,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,204.85,137.4
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,304.38,239.39
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,410.88,328.8
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,489.6,393.25
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,570.44,455.71
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,625.0,495.57
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,679.02,533.68
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,526.05,415.0
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,337.19,263.53
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,584.68,457.47
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,810.34,618.2
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,827.03,625.6
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,833.21,627.08
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,835.49,625.85
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,834.22,622.38
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,827.99,615.93
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,818.11,607.2
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,800.68,594.51
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,779.8,579.61
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,754.0,560.31
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,724.86,538.09
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,690.13,512.19
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,652.63,483.85
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,610.92,450.99
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,566.93,415.87
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,519.24,378.0
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,469.9,337.92
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,418.18,295.14
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,365.49,250.66
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,310.84,204.21
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,256.01,158.0
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,199.85,113.15
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,144.43,74.48
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,81.45,41.83
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,54.02,39.19
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,52.98,38.47
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,51.95,37.74
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,49.64,36.0
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,47.32,34.17
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,39.87,27.91
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,36.41,24.84
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,29.77,18.91
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,22.97,11.46
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,12.73,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,67.27,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,188.46,122.53
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,286.83,225.62
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,393.1,315.47
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,475.39,383.22
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,560.02,449.29
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,615.15,489.87
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,669.76,528.73
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,715.07,559.9
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,755.45,586.87
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,781.3,602.29
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,804.2,615.5
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,821.45,623.68
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,828.35,624.68
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,831.58,625.6
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,831.23,624.21
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,824.53,617.34
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,814.19,608.18
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,671.4,502.52
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,513.39,381.57
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,635.68,474.54
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,719.74,536.12
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,685.53,509.61
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,648.53,481.23
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,607.16,449.34
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,563.47,415.0
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,516.4,377.1
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,467.69,337.06
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,415.97,293.42
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,363.26,248.29
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,308.32,202.09
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,253.27,156.11
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,198.29,112.46
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,136.71,69.56
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,82.02,43.94
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,57.71,42.06
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,56.06,40.85
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,54.37,39.59
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,51.76,37.69
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,44.87,32.12
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,41.14,28.97
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,37.36,25.59
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,29.87,18.93
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,22.17,10.38
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,12.28,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,27.08,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,74.79,43.49
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,137.36,105.49
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,210.31,167.6
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,261.75,210.77
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,313.92,253.25
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,355.34,285.7
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,396.59,317.07
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,435.14,345.56
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,472.72,372.74
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,519.52,406.67
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,565.41,439.2
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,583.74,450.2
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,600.05,459.73
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,578.21,440.05
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,554.77,419.58
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,636.61,479.81
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,702.69,526.96
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,653.58,488.36
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,598.01,445.9
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,611.06,454.58
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,612.73,454.72
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,597.98,443.28
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,579.83,429.15
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,519.24,382.68
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,465.26,341.42
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,437.08,319.82
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,408.01,297.08
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,368.31,266.78
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,331.36,238.55
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,302.51,214.21
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,269.09,185.97
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,229.31,155.48
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,189.79,127.76
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,154.21,110.04
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,147.17,115.2
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,95.43,73.4
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,57.55,42.39
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,50.21,36.57
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,47.99,34.88
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,43.58,31.14
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,39.1,27.14
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,31.27,20.06
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,23.21,10.5
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,12.73,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,65.43,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,180.17,107.61
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,283.08,221.02
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,388.12,309.53
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,306.56,246.37
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,218.86,174.43
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,439.87,353.29
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,653.74,513.5
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,596.47,467.62
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,521.98,408.08
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,576.74,446.73
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,614.31,471.79
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,593.16,453.2
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,584.85,444.01
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,591.21,447.15
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,595.65,448.9
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,614.71,461.15
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,640.79,477.87
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,631.04,469.8
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,612.19,455.7
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,596.13,442.65
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,578.72,428.61
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,559.7,414.42
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,541.34,400.42
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,490.59,362.51
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,446.41,329.42
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,439.7,323.98
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,421.92,308.86
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,380.29,275.97
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,345.39,248.14
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,304.47,215.71
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,265.61,185.34
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,207.74,132.73
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,137.3,74.62
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,102.51,67.21
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,113.03,88.65
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,104.02,81.46
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,94.55,73.84
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,74.54,57.41
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,53.51,39.84
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,48.15,35.19
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,42.64,30.2
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,33.16,21.64
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,22.02,8.98
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,12.73,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
