Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.19,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,112.36,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,234.24,174.2
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,344.69,273.34
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,424.34,339.22
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,506.68,403.95
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,563.06,446.0
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,619.19,485.85
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,662.02,514.67
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,699.57,538.99
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,726.49,554.5
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,750.58,567.8
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,766.07,574.45
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,778.27,578.92
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,660.52,493.4
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,530.78,396.18
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,662.2,492.38
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,759.24,557.89
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,743.06,546.0
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,723.48,532.56
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,699.29,514.24
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,671.68,493.29
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,637.87,468.52
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,601.33,441.23
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,560.85,409.84
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,517.99,375.83
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,471.41,338.7
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,423.19,299.23
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,372.03,256.67
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,319.86,212.5
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,266.28,167.3
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,212.57,123.51
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,157.88,83.46
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,96.26,47.42
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,53.2,38.8
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,52.05,38.08
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,50.05,36.52
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,48.03,34.9
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,45.48,32.93
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,42.95,30.85
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,34.43,23.53
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,29.43,18.96
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,21.04,10.55
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,13.64,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,143.67,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,295.19,217.98
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,408.67,322.61
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,477.07,379.66
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,555.02,439.39
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,606.86,478.68
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,657.78,515.66
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,695.31,542.07
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,730.64,566.09
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,753.7,580.14
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,767.11,587.38
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,778.67,593.77
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,786.89,597.87
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,787.73,596.31
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,785.05,592.53
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,685.39,518.61
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,561.49,424.29
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,659.42,498.78
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,723.14,545.94
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,695.45,523.24
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,664.84,498.91
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,630.33,472.47
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,593.22,443.6
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,551.85,410.31
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,508.5,374.82
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,461.64,336.42
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,413.41,296.04
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,346.93,245.85
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,307.94,219.25
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,263.36,175.57
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,206.83,121.09
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,136.5,84.89
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,146.84,110.13
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,83.25,63.9
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,54.86,40.6
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,53.37,39.48
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,51.91,38.34
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,44.5,32.25
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,41.57,29.81
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,36.81,25.58
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,32.01,21.06
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,22.4,11.31
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,13.64,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,63.51,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,208.52,150.39
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,316.51,250.51
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,397.52,319.32
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,481.29,387.48
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,537.34,431.13
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,593.28,472.35
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,637.01,502.29
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,675.75,527.69
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,436.99,345.05
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,143.77,109.1
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,471.69,371.16
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,752.5,574.59
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,756.03,574.0
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,756.12,572.99
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,520.68,398.55
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,255.59,192.63
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,259.23,195.35
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,269.5,202.43
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,482.53,366.36
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,647.24,485.37
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,614.22,458.78
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,578.59,430.85
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,538.72,399.31
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,496.83,365.49
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,451.41,328.19
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,404.57,288.86
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,355.46,247.07
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,305.77,204.33
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,254.4,160.64
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,196.69,113.88
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,144.12,75.75
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,92.8,48.01
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,56.27,41.39
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,54.88,40.47
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,53.78,39.66
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,48.15,35.01
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,45.29,32.69
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,42.41,30.22
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,37.69,26.02
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,32.96,21.55
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,22.47,10.83
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,12.73,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,23.62,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,141.77,98.86
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,243.61,192.04
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,322.32,259.16
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,405.83,327.69
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,465.41,374.94
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,526.01,421.21
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,582.62,463.07
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,632.89,499.03
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,662.28,518.17
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,689.22,535.34
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,549.19,426.33
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,386.44,297.94
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,344.63,264.84
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,316.15,241.33
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,322.91,245.5
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,329.26,249.28
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,288.06,217.6
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,242.67,182.78
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,352.69,266.17
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,440.73,330.25
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,385.87,288.6
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,332.98,248.91
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,427.5,319.64
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,486.87,359.4
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,396.32,291.14
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,332.61,245.59
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,267.35,197.86
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,215.44,160.73
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,219.85,151.53
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,197.72,118.92
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,109.62,66.81
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,81.84,59.9
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,109.98,86.47
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,130.18,103.58
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,103.37,81.54
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,76.11,58.87
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,69.77,53.68
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,63.24,48.09
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,52.95,39.08
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,42.98,29.99
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,26.33,13.35
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.01,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.37,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,19.98,8.65
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,35.92,23.41
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,57.44,41.58
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,77.99,58.75
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,100.56,77.53
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,122.97,95.88
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,123.17,95.68
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,124.04,95.98
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,230.33,182.39
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,340.49,268.46
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,177.14,138.91
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,22.06,12.37
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,107.57,81.55
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,197.31,151.95
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,198.41,151.91
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,199.59,152.22
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,352.23,270.13
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,479.95,363.52
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,477.04,359.66
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,465.2,350.32
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,395.55,297.93
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,334.56,252.05
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,172.68,130.17
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.26,5.01
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,193.06,145.57
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,346.83,257.13
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,194.28,143.64
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,51.32,35.62
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,37.12,24.4
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,22.94,13.0
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,106.88,76.74
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,164.73,121.74
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,131.44,105.09
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,115.94,92.74
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,104.25,83.2
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,92.11,73.13
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,79.44,62.54
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,66.32,51.29
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,50.28,37.29
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,35.58,24.17
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,22.72,10.49
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,10.91,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.87,2.72
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,20.25,10.9
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,31.3,20.42
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,42.37,29.87
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,54.31,39.97
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,66.56,50.18
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,78.22,59.77
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,89.83,69.19
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,110.92,86.29
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,131.87,103.06
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,141.58,110.38
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,151.26,117.64
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,170.78,133.03
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,190.02,148.04
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,196.62,152.65
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,203.15,157.22
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,183.2,141.27
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,163.97,125.96
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,172.44,132.57
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,180.67,138.91
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,143.58,109.69
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,107.23,80.92
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,123.28,93.58
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,139.03,105.83
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,136.48,103.89
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,133.93,102.0
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,145.97,111.62
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,157.25,120.6
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,142.88,109.51
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,128.83,98.69
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,120.32,92.17
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,111.82,85.61
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,83.77,66.33
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,53.89,41.06
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,46.34,34.67
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,38.8,28.19
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,31.72,22.08
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,24.65,15.88
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,17.58,9.57
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,10.54,3.25
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,5.7,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.31,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.63,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.38,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.9,1.03
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.67,2.53
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,21.57,12.54
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,33.51,22.46
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,39.27,27.19
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,45.04,31.89
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,49.05,35.03
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,53.06,38.15
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,56.18,40.53
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,59.31,42.9
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,156.33,120.89
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,255.03,197.52
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,267.09,206.15
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,269.96,207.99
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,244.37,187.63
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,226.38,173.26
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,242.82,185.89
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,259.76,198.71
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,249.91,191.03
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,241.72,184.72
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,207.42,158.47
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,174.54,133.26
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,247.29,183.54
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,294.97,209.56
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,250.37,176.31
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,220.9,157.24
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,185.57,132.22
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,153.35,112.79
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,130.58,105.48
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,125.34,101.6
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,113.88,92.16
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,102.08,82.29
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,86.9,69.46
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,71.27,55.94
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,54.84,41.44
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,37.97,26.24
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,22.03,8.95
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.46,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.31,2.52
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,22.02,12.46
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,34.41,23.28
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,47.59,34.64
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,62.01,46.86
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,76.25,58.72
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,89.3,69.37
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,102.28,79.79
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,163.37,130.29
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,237.65,190.24
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,252.86,201.28
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,267.72,212.1
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,265.26,209.01
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,262.97,206.17
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,217.8,169.81
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,185.25,143.41
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,179.86,139.02
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,174.67,134.78
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,287.61,223.64
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,393.84,303.97
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,281.42,217.14
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,179.7,137.76
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,176.32,135.3
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,172.97,132.71
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,120.76,91.6
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,68.23,49.74
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,47.78,33.31
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,27.38,16.77
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,17.65,8.87
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,7.93,0.9
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,7.93,0.91
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,7.92,0.93
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,43.26,31.92
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,77.65,61.79
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,67.95,53.53
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,58.16,45.14
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,47.68,36.09
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,37.05,26.74
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,27.31,18.0
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,17.6,9.19
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,9.66,0.47
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.82,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,10.91,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,162.84,97.23
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,295.48,234.12
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,373.05,302.55
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,453.87,370.25
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,510.15,415.51
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,566.48,458.57
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,338.75,277.15
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,70.18,52.54
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,73.66,55.48
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,77.2,58.23
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,95.42,72.79
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,113.59,87.13
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,122.15,93.77
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,130.64,100.37
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,127.43,97.42
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,124.35,94.65
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,149.69,114.66
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,174.67,134.17
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,133.01,101.01
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,92.3,68.56
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,90.49,67.16
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,88.7,65.75
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,83.84,61.77
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,78.93,57.78
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,105.51,78.95
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,131.32,99.37
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,193.69,146.98
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,246.51,185.77
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,215.05,162.38
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,186.83,141.96
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,147.97,98.8
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,86.34,50.46
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,86.63,68.55
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,124.02,100.52
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,88.31,70.41
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,56.29,43.12
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,52.15,39.63
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,47.94,35.89
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,40.42,29.01
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,31.12,20.31
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.67,3.62
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.19,6.76
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,39.65,26.61
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,68.33,51.53
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,105.08,82.89
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,131.93,105.73
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,158.53,127.93
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,126.24,100.61
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,106.7,83.7
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,106.2,83.1
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,106.19,82.86
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,88.8,68.2
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,72.6,54.61
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,152.11,119.62
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,233.19,184.18
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,183.04,143.62
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,135.41,105.05
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,123.64,95.53
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,112.14,86.17
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,150.14,116.58
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,187.45,145.96
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,192.75,150.05
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,197.8,154.01
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,174.28,135.38
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,151.44,117.3
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,155.05,120.29
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,158.37,123.02
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,155.98,121.26
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,153.51,119.48
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,147.37,114.78
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,141.21,110.08
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,151.66,117.08
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,158.42,122.87
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,136.19,112.04
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,123.3,101.55
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,108.8,89.32
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,94.13,76.75
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,78.24,62.91
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,62.17,48.68
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,45.57,33.79
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,28.72,18.5
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,14.53,2.42
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
