Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.19,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.38,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.46,0.62
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,10.54,3.31
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,13.62,5.99
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,16.71,8.64
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,20.68,11.99
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,24.67,15.29
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,48.13,35.04
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,71.69,54.65
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,48.6,35.21
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,25.59,15.86
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,23.83,14.34
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,22.07,12.84
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,56.65,41.5
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,91.51,70.01
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,78.02,58.85
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,64.68,47.85
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,112.63,86.89
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,160.32,125.12
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,134.86,104.54
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,109.84,84.33
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,100.51,76.66
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,91.25,69.06
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,84.24,63.43
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,77.12,57.71
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,61.98,45.42
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,46.87,33.09
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,38.43,26.21
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,30.01,19.3
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,34.87,23.39
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,39.72,27.5
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,25.56,16.75
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,11.44,4.42
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.11,3.27
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,2.11
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.56
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,14.98,1.49
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,33.01,21.32
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,55.59,41.15
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,76.93,59.67
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.2,80.54
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,125.46,101.02
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,282.82,234.61
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,435.27,358.01
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,435.76,355.62
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,433.58,351.74
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,484.81,391.04
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,534.83,428.25
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,514.45,409.07
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,492.57,389.32
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,610.01,480.87
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,709.85,555.18
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,648.83,506.0
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,581.81,453.45
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,557.8,433.64
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,532.99,412.93
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,501.1,387.6
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,467.3,360.79
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,447.97,344.8
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,423.81,324.62
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,390.5,297.12
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,356.64,268.72
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,299.85,225.66
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,257.48,195.49
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,231.39,174.59
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,205.89,154.61
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,181.53,134.14
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,144.07,107.89
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,125.0,102.2
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,114.62,93.8
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,101.91,83.08
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,88.7,71.78
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,75.27,60.19
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,61.33,47.91
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,46.86,34.91
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,31.9,21.12
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,16.39,1.79
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,10.55,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,21.15,11.63
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,34.3,23.35
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,48.39,35.66
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,63.34,48.53
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,78.07,60.98
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,105.61,84.01
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,132.86,106.36
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,163.87,131.77
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,206.44,166.1
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,167.96,133.72
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,142.9,112.44
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,225.06,178.97
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,297.81,236.01
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,201.11,158.26
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,106.98,81.8
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,233.86,184.11
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,353.25,276.59
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,383.93,299.04
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,404.26,313.57
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,414.03,320.6
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,422.68,326.36
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,380.82,293.12
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,345.01,264.87
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,376.54,284.3
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,380.43,277.39
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,332.27,234.61
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,283.34,191.12
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,232.25,146.79
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,174.86,100.1
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,125.63,66.89
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,79.49,47.61
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,60.38,46.59
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,53.75,41.02
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,51.43,39.11
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,49.08,37.1
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,45.4,34.01
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,41.68,30.72
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,35.17,24.72
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,28.51,18.14
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,14.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,153.09,40.63
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,302.78,240.32
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,381.39,314.23
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,463.84,385.23
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,518.97,431.2
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,570.09,471.36
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,610.54,500.31
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,649.18,526.74
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,675.9,544.37
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,699.91,559.7
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,714.0,567.73
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,724.89,573.47
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,728.09,573.2
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,722.86,566.99
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,716.07,559.89
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,705.91,550.45
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,690.16,537.01
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,671.15,521.11
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,596.06,461.36
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,517.53,399.59
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,500.69,386.26
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,481.03,370.08
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,450.58,344.77
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,420.11,319.29
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,408.72,306.12
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,381.48,277.61
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,327.47,232.93
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,279.03,193.59
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,235.08,160.79
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,202.57,139.83
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,163.57,112.29
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,126.27,91.89
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,114.76,93.12
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,106.52,86.51
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,95.08,76.88
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,83.22,66.75
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,71.19,56.52
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,58.77,45.65
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,45.18,33.41
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,30.22,19.55
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,16.0,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,42.79,1.83
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,89.69,67.71
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,131.31,106.09
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,172.39,142.35
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,209.28,174.05
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,246.22,204.79
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,375.25,311.89
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,512.15,419.35
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,532.34,431.49
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,550.09,442.28
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,530.55,422.81
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,496.2,392.96
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,548.48,430.64
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,586.34,456.26
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,584.1,451.75
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,579.67,446.06
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,569.14,436.06
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,556.74,424.77
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,523.25,398.12
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,486.03,369.08
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,492.68,373.63
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,488.15,369.02
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,484.55,364.23
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,468.02,348.24
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,400.14,296.35
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,347.16,257.32
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,309.74,227.28
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,274.85,199.38
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,237.69,160.97
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,180.13,106.4
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,132.7,75.26
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,88.64,57.15
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,72.47,56.82
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,70.89,55.75
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,68.43,53.75
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,66.02,51.71
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,58.45,45.29
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,52.21,39.79
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,42.23,30.71
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,31.97,20.81
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,16.13,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,125.48,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,252.63,196.08
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,337.32,274.97
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,426.18,350.83
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,486.02,400.6
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,545.98,448.39
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,590.86,481.88
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,634.31,512.63
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,662.8,532.01
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,688.78,549.25
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,702.54,556.22
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,716.64,563.48
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,721.7,565.02
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,723.35,564.27
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,717.56,558.2
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,708.3,549.2
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,692.05,535.69
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,672.53,519.72
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,648.2,499.55
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,623.22,478.49
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,590.19,451.73
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,554.58,422.53
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,515.13,389.06
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,473.57,353.36
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,428.3,314.79
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,381.61,274.29
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,332.57,231.38
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,282.79,187.72
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,225.51,139.24
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,173.59,97.75
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,121.41,62.66
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,70.46,41.2
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,54.36,41.0
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,53.18,40.2
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,50.73,38.18
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,48.28,36.09
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,40.62,29.57
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,37.04,26.41
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,31.16,21.0
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,25.16,14.97
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,12.38,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,168.58,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,344.18,267.19
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,422.21,345.31
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,503.39,415.62
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,557.86,460.28
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,612.02,501.44
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,643.86,522.34
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,680.04,545.19
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,704.92,560.14
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,727.01,572.6
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,740.32,577.31
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,750.31,579.55
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,752.76,577.33
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,751.62,572.8
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,743.39,563.98
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,731.55,552.93
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,713.54,538.42
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,692.07,520.77
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,665.35,499.22
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,635.55,475.25
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,601.4,448.48
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,564.48,419.15
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,523.51,386.2
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,480.31,350.79
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,433.85,311.91
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,385.75,270.92
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,334.77,226.81
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,282.94,181.96
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,229.51,137.5
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,176.0,95.81
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,121.82,60.34
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,68.62,39.26
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,52.38,38.88
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,50.43,37.36
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,42.67,30.85
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,41.09,29.53
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,37.75,26.69
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,34.39,23.69
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,29.07,18.85
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,23.7,13.42
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,11.59,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,160.45,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,321.16,243.64
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,401.6,322.89
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,485.34,393.32
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,541.59,439.09
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,597.5,481.35
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,637.17,508.54
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,674.91,533.14
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,700.42,549.05
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,717.1,558.37
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,731.02,564.59
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,741.66,568.46
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,744.39,570.35
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,743.62,569.67
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,736.06,563.3
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,724.95,554.32
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,708.41,540.19
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,688.42,523.39
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,662.7,502.53
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,633.73,479.0
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,599.83,452.19
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,563.18,422.74
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,522.51,389.67
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,479.63,354.05
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,433.08,314.6
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,384.92,273.01
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,334.35,229.0
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,282.93,184.16
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,229.92,139.4
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,176.84,97.59
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,123.05,62.21
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,70.3,41.49
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,48.42,35.62
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,47.37,34.91
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,45.47,33.44
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,43.6,31.92
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,39.92,28.82
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,36.21,25.54
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,30.49,20.33
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,24.72,14.43
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,11.14,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,149.42,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,307.35,231.4
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,387.76,313.57
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,466.72,382.02
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,524.71,431.15
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,582.41,477.4
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,622.75,507.3
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,661.21,534.84
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,687.48,553.19
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,710.96,569.17
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,719.75,573.1
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,731.36,579.15
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,734.73,580.38
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,734.62,579.19
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,630.29,495.8
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,504.12,394.6
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,487.89,381.21
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,471.13,367.14
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,563.19,438.81
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,622.55,482.89
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,588.93,454.7
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,552.72,424.36
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,512.42,389.61
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,470.05,352.62
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,424.64,313.21
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,377.81,271.91
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,327.9,227.39
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,277.5,182.64
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,225.97,138.62
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,174.67,97.98
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,116.77,59.25
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,66.98,40.04
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,53.4,39.86
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,51.77,38.66
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,50.86,38.04
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,45.75,33.75
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,42.28,30.76
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,38.79,27.59
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,32.95,22.21
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,27.07,16.06
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,13.36,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.28,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.07,4.89
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,27.34,16.65
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,41.54,28.77
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,57.21,42.06
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,72.59,54.97
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,305.3,250.37
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,529.78,427.33
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,562.95,450.93
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,600.31,478.17
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,529.13,419.97
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,448.36,354.57
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,459.67,363.69
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,469.36,371.13
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,290.0,230.38
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,118.03,90.58
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,70.88,52.44
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,24.74,14.7
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,36.7,24.5
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,48.68,34.28
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,313.24,250.16
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,536.02,420.05
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,362.25,283.02
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,218.68,170.73
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,279.85,217.36
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,324.7,248.39
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,310.68,227.69
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,273.6,184.84
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,222.72,140.49
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,171.98,99.37
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,121.33,65.62
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,72.83,46.87
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,60.46,47.22
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,59.09,46.24
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,50.67,38.94
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,47.45,36.12
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,43.63,32.82
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,39.77,29.3
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,32.67,22.67
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,25.38,15.13
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,12.51,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
