Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,151.94,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,356.64,270.42
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,438.89,367.6
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,524.23,445.72
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,580.53,496.05
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,630.6,537.89
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,668.92,568.62
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,705.4,596.79
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,730.94,614.35
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,753.55,629.17
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,766.45,635.25
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,775.86,638.61
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,777.75,638.21
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,775.9,635.1
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,766.87,626.01
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,754.09,614.29
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,735.38,596.81
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,713.06,576.21
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,685.59,551.7
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,654.83,524.42
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,619.11,493.73
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,580.5,460.23
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,537.99,422.44
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,493.13,382.01
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,444.91,338.68
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,394.92,293.02
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,342.11,244.5
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,288.29,195.1
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,232.65,145.6
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,176.85,99.67
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,121.49,62.6
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,67.43,42.36
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,54.15,42.44
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,52.18,40.89
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,44.32,33.97
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,42.34,32.21
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,38.98,29.26
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,35.63,26.16
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,30.3,21.07
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,24.97,15.12
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,12.22,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,144.43,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,340.22,251.44
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,424.77,351.14
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,512.49,428.52
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,569.38,476.32
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,625.9,519.89
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,658.18,541.86
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,694.22,565.45
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,719.82,582.88
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,742.58,597.81
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,756.1,606.12
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,766.19,611.79
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,768.48,610.96
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,767.09,607.66
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,758.23,599.16
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,745.68,588.24
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,727.26,573.12
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,705.29,555.22
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,677.89,532.1
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,647.19,506.24
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,611.9,477.42
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,573.75,445.76
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,531.51,409.62
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,486.98,370.84
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,439.15,329.09
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,389.64,284.99
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,337.65,237.87
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,284.76,189.98
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,229.92,142.13
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,174.94,97.67
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,119.85,61.26
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,65.85,41.25
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,53.0,41.1
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,50.64,39.22
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,43.09,32.62
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,41.48,31.2
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,38.11,28.31
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,34.72,25.25
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,29.36,20.15
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,23.99,14.16
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,11.75,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,115.02,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,284.97,203.6
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,370.99,304.95
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,453.54,378.88
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,512.6,428.67
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,571.39,475.26
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,612.9,505.55
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,652.61,533.09
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,679.16,552.09
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,702.96,568.5
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,711.43,572.22
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,722.58,577.76
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,725.14,577.48
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,724.27,574.83
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,717.46,568.15
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,707.15,558.5
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,689.98,544.08
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,669.5,527.04
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,644.73,505.76
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,616.79,481.8
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,583.28,453.15
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,547.14,422.02
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,506.9,387.3
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,464.62,350.3
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,418.85,310.41
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,371.66,268.59
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,322.53,224.82
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,272.76,180.54
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,220.83,135.84
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,169.07,94.66
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,111.66,56.51
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,62.44,38.78
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,51.79,39.2
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,50.47,38.24
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,48.28,36.4
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,46.11,34.51
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,38.95,28.34
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,35.7,25.39
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,29.72,19.87
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,23.65,13.36
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,11.68,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,29.3,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,79.93,50.03
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,146.07,114.58
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,200.1,162.12
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,242.06,198.56
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,284.16,234.11
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,318.21,261.59
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,351.62,287.76
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,375.99,306.06
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,398.91,322.87
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,257.93,207.97
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,116.16,89.86
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,129.45,100.4
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,142.61,110.6
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,148.83,115.21
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,155.02,119.79
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,191.86,149.13
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,227.68,177.36
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,291.81,228.11
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,350.19,273.42
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,324.46,252.69
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,304.77,236.88
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,278.25,215.51
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,253.55,195.75
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,261.13,201.41
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,265.49,204.11
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,196.29,150.75
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,135.5,104.26
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,140.19,108.12
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,143.91,111.17
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,119.43,91.86
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,95.44,72.75
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,85.88,68.42
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,76.31,60.49
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,65.46,51.23
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,54.49,41.76
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,43.7,32.38
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,32.63,22.6
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,22.46,13.47
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,12.3,4.09
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.14,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,99.4,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,248.83,163.65
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,345.05,281.29
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,442.17,367.86
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,497.13,416.55
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,558.63,467.85
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,604.04,504.39
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,647.84,538.17
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,675.79,557.52
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,701.03,574.29
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,711.86,578.9
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,725.32,585.5
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,729.35,586.45
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,729.88,585.04
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,723.62,577.97
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,713.78,567.87
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,697.59,552.64
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,677.95,534.76
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,652.55,512.5
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,623.91,487.57
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,590.38,459.49
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,554.09,428.75
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,513.78,393.65
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,471.17,356.07
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,425.32,315.75
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,377.8,273.32
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,327.42,228.26
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,276.14,182.48
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,223.17,136.67
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,170.13,94.37
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,116.47,59.44
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,63.79,40.38
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,53.14,40.71
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,45.42,34.17
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,43.42,32.48
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,41.43,30.74
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,38.07,27.83
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,34.71,24.76
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,28.9,19.34
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,23.04,12.87
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,11.31,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,99.87,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,248.34,155.29
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,335.45,271.76
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,421.22,348.28
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,481.42,399.66
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,542.26,448.62
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,577.62,474.77
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,616.08,501.49
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,645.47,521.13
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,672.24,538.34
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,687.18,546.52
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,698.95,552.37
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,704.07,553.44
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,705.8,552.05
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,699.28,544.72
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,689.4,534.99
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,674.04,521.35
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,655.4,505.27
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,629.66,484.03
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,603.55,462.16
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,572.2,437.12
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,538.25,409.53
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,500.19,377.58
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,460.12,343.34
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,413.61,303.88
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,367.56,263.86
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,318.8,220.84
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,269.64,177.63
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,219.05,134.89
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,168.83,95.61
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,131.59,81.71
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,126.53,94.94
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,86.66,68.71
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,53.41,40.58
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,51.33,38.96
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,49.27,37.26
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,45.09,33.67
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,40.86,29.84
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,33.76,23.23
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,26.51,15.34
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,13.12,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,63.67,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,171.3,96.43
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,258.72,203.87
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,345.95,279.09
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,410.1,332.39
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,475.03,383.98
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,511.6,411.92
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,546.46,437.6
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,300.86,246.1
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,36.16,24.73
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,33.52,22.56
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,30.88,20.24
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,45.5,32.35
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,60.15,44.4
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,85.21,64.77
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,110.76,85.29
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,125.64,97.18
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,140.35,108.92
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,164.47,128.22
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,187.95,146.88
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,206.27,161.37
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,223.55,174.95
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,130.59,100.88
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,38.02,25.72
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,97.55,74.5
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,154.21,120.29
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,204.07,157.73
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,240.02,182.65
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,212.04,160.93
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,186.23,141.65
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,137.88,106.21
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,94.58,73.25
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,84.64,68.48
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,74.67,60.07
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,75.57,60.95
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,86.53,70.49
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,74.37,59.76
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,61.84,48.47
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,45.51,33.59
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,28.66,17.17
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,14.67,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,51.11,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,143.92,75.16
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,233.5,188.3
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,318.9,265.52
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,381.28,320.17
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,448.47,376.38
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,496.99,414.72
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,544.34,450.57
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,577.23,474.55
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,607.92,496.15
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,628.61,508.79
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,646.49,519.02
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,654.45,521.92
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,659.3,522.43
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,656.94,517.82
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,651.39,510.84
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,587.39,458.78
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,521.44,405.84
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,470.32,365.28
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,429.09,332.02
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,344.75,267.07
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,270.44,209.53
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,253.46,196.45
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,237.32,183.85
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,193.13,149.54
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,150.55,116.4
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,133.06,102.49
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,115.81,88.7
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,157.36,107.57
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,172.66,104.9
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,99.17,63.91
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,83.61,66.68
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,75.19,59.75
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,66.73,52.69
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,57.39,44.65
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,47.68,36.19
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,37.93,27.64
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,28.19,18.97
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,19.36,10.99
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,10.54,2.69
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,69.56,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,179.67,83.59
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,272.82,217.92
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,361.21,297.97
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,424.4,353.06
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,488.39,406.38
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,360.7,300.13
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,191.33,156.3
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,229.39,188.03
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,278.99,228.07
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,290.27,235.7
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,289.38,233.62
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,226.12,180.89
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,158.53,124.52
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,170.16,133.33
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,181.59,141.81
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,143.88,111.37
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,107.67,82.08
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,157.96,122.33
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,207.18,161.08
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,316.17,247.49
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,407.09,316.91
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,281.93,218.61
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,172.03,132.47
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,166.89,128.57
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,161.78,124.63
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,146.75,112.64
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,132.16,101.05
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,154.41,118.37
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,166.04,127.21
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,154.19,113.92
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,126.74,102.49
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,113.83,91.99
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,104.24,84.18
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,81.37,64.7
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,62.98,48.88
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,54.65,41.64
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.89,35.54
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,37.75,26.23
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,27.34,15.5
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,15.92,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,60.52,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,159.97,60.27
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,266.01,207.38
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,368.16,298.28
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,433.48,355.06
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,499.71,410.22
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,551.21,451.7
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,601.83,490.95
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,437.42,355.94
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,233.71,186.49
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,118.12,92.18
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,16.74,8.12
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,375.68,306.05
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,709.62,563.34
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,702.96,554.68
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,697.33,547.96
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,683.47,535.54
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,666.14,520.39
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,643.8,501.5
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,617.99,479.67
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,585.39,452.15
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,550.0,422.0
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,510.8,388.41
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,469.11,352.12
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,423.57,312.23
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,376.39,270.25
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,326.24,225.47
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,275.16,180.03
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,213.93,134.72
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,176.74,112.33
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,128.72,78.37
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,78.24,61.4
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,57.24,43.72
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,46.34,34.52
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,44.34,32.92
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,42.37,31.26
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,39.03,28.38
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,35.72,25.35
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,29.93,19.95
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,22.08,11.68
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,12.28,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
