Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,149.81,56.17
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,293.89,241.83
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,365.28,310.88
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,439.46,376.01
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,490.37,418.13
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,540.87,457.33
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,571.18,479.32
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,603.81,501.75
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,625.59,513.74
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,644.52,522.87
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,654.48,526.42
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,661.23,527.47
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,568.61,452.46
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,459.06,365.67
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,457.27,365.08
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,453.99,362.01
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,416.5,332.44
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,374.91,299.66
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,365.82,292.48
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,356.03,284.37
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,420.11,332.23
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,455.45,353.25
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,414.5,316.81
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,371.96,278.73
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,323.06,234.59
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,276.25,191.77
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,227.9,148.76
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,179.56,108.0
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,132.04,74.01
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,87.09,51.98
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,60.12,48.31
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,53.36,42.49
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,50.84,40.29
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,48.31,38.02
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,44.44,34.58
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,40.53,30.95
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,33.38,24.13
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,26.04,16.57
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,12.77,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,149.2,46.68
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,294.28,238.12
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,365.58,307.68
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,439.81,373.61
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,490.78,417.04
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,537.43,454.96
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,572.85,482.55
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,606.19,507.43
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,628.18,522.61
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,647.34,535.23
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,656.84,540.43
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,663.11,543.01
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,661.72,539.77
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,656.98,533.9
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,646.4,524.03
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,629.77,509.47
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,610.63,491.97
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,588.32,471.77
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,561.15,448.13
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,531.22,421.85
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,454.21,358.33
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,383.53,301.18
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,389.45,300.64
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,375.21,280.72
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,326.44,235.99
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,279.84,193.03
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,230.93,149.45
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,181.98,108.23
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,133.39,73.03
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,86.35,49.1
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,57.01,44.62
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,55.38,43.39
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,52.86,41.31
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,45.99,35.31
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,42.42,32.2
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,38.84,28.91
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,32.5,22.92
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,26.02,16.3
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,12.74,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,138.96,34.82
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,273.2,219.42
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,345.83,290.38
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,421.52,358.12
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,473.95,404.29
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,526.14,448.44
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,561.59,476.76
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,591.91,499.98
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,614.48,516.24
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,634.27,529.83
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,644.82,535.46
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,652.21,538.42
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,651.75,535.13
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,648.01,529.23
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,637.84,518.3
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,624.43,504.8
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,606.0,487.82
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,586.72,469.82
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,559.07,445.57
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,528.69,418.85
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,493.39,387.16
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,456.03,353.32
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,415.64,317.1
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,373.57,278.81
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,328.08,237.38
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,281.88,195.24
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,229.23,148.63
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,180.86,107.7
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,132.31,72.23
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,85.39,47.81
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,54.94,42.98
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,53.66,42.05
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,51.92,40.66
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,45.89,35.38
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,42.34,32.2
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,38.76,28.85
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,32.85,23.26
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,26.85,17.07
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,13.14,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.07,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.14,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,10.53,3.3
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,14.94,7.2
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,19.35,11.08
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,23.76,14.9
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,28.18,18.68
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,32.61,22.4
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,36.6,25.7
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,40.59,28.97
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,95.35,74.89
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,153.2,122.31
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,150.38,119.41
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,147.9,116.93
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,126.08,98.79
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,105.1,81.4
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,126.69,98.79
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,148.02,115.76
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,167.59,131.25
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,186.41,145.99
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,218.98,171.49
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,246.12,192.21
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,192.9,150.27
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,143.83,111.62
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,153.61,119.54
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,162.33,126.49
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,170.12,131.78
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,176.6,135.94
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,145.7,112.46
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,123.44,95.75
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,111.46,90.52
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,100.28,81.29
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,74.79,59.47
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,58.31,45.25
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,53.16,40.87
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,47.93,36.21
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,38.05,27.24
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,29.59,19.02
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,14.9,0.5
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,117.26,12.5
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,235.43,179.53
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,308.85,248.2
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,385.4,314.08
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,438.87,358.89
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,492.18,401.82
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,529.67,430.87
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,565.51,457.7
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,376.99,305.61
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,145.68,113.87
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,182.02,143.67
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,227.94,180.43
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,217.53,171.13
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,199.6,156.07
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,130.11,100.26
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,64.61,47.13
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,75.3,55.66
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,86.01,64.13
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,165.61,127.86
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,245.45,190.48
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,228.27,176.39
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,211.48,162.89
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,262.77,201.55
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,301.54,228.66
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,203.33,153.85
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,120.11,91.36
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,153.86,117.25
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,181.4,137.86
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,160.92,122.36
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,141.65,108.4
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,125.65,101.85
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,114.03,92.4
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,83.38,66.37
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,56.57,43.37
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,51.79,39.25
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,46.94,34.89
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,39.18,27.82
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,29.6,18.79
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,14.9,1.19
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,106.88,4.07
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,214.9,163.65
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,274.23,220.83
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,336.03,274.84
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,380.86,313.31
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,425.62,350.31
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,457.79,376.7
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,488.53,401.27
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,407.48,332.98
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,324.76,262.61
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,388.09,313.2
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,438.37,352.47
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,409.0,326.56
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,369.67,293.23
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,324.87,256.41
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,274.32,215.17
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,252.63,197.18
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,232.22,180.31
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,266.73,207.46
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,297.92,231.52
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,249.71,193.42
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,204.75,158.09
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,162.64,124.9
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,121.89,92.7
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,129.43,98.84
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,136.56,104.66
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,147.15,113.17
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,155.93,120.24
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,153.16,114.79
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,148.48,110.55
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,101.02,81.05
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,75.59,59.64
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,71.77,56.45
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,68.76,53.87
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,62.34,48.35
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,55.78,42.5
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,45.48,33.14
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,35.57,23.68
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,18.34,3.65
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,135.8,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,271.2,205.05
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,343.95,274.32
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,420.06,338.93
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,470.45,380.85
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,520.65,420.75
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,322.52,262.79
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,82.81,62.9
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,255.17,206.3
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,423.18,339.13
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,418.18,332.44
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,411.55,325.17
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,388.31,305.47
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,375.49,293.77
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,263.01,205.17
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,144.62,110.46
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,383.58,301.59
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,577.62,446.48
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,453.01,348.6
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,336.45,257.97
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,410.02,313.07
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,453.09,340.58
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,413.33,305.96
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,372.01,269.79
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,300.76,217.47
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,257.26,190.13
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,233.52,159.97
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,189.36,112.22
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,142.12,77.79
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,96.21,52.61
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,59.67,45.36
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,52.94,39.84
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,51.52,38.69
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,50.18,37.56
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,46.81,34.75
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,43.45,31.8
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,36.86,25.81
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,30.14,19.32
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,14.7,2.46
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,104.8,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,210.59,159.52
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,283.9,228.54
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,363.36,296.59
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,419.1,342.95
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,474.62,387.3
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,515.23,417.92
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,554.25,446.11
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,580.71,464.14
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,604.72,479.83
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,618.49,488.43
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,629.32,494.75
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,423.86,335.58
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,191.3,149.05
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,178.16,138.93
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,165.71,128.79
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,208.57,162.52
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,255.07,198.23
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,252.69,195.97
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,250.14,193.79
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,267.49,206.97
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,282.0,217.56
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,281.68,216.5
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,277.47,212.18
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,278.45,209.6
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,270.54,198.74
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,241.23,166.58
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,193.86,119.34
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,149.24,87.17
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,107.88,64.61
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,72.14,56.83
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,70.68,55.85
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,67.98,53.61
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,65.33,51.33
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,58.02,45.02
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,52.09,39.72
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,42.47,31.02
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,32.6,21.75
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,16.42,4.17
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.58,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,13.19,4.58
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,22.9,13.16
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,32.62,21.52
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,43.26,30.55
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,54.31,39.79
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,65.06,48.64
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,75.75,57.3
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,85.89,65.38
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,95.97,73.32
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,104.05,79.71
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,112.09,86.04
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,382.18,306.3
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,612.52,482.06
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,606.15,474.78
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,596.81,466.3
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,511.38,397.93
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,429.35,332.41
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,435.81,336.76
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,442.29,340.25
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,450.94,344.86
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,448.89,339.62
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,411.43,307.38
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,372.66,273.64
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,330.38,236.11
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,286.76,197.3
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,241.74,158.9
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,197.0,122.13
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,150.54,87.25
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,104.77,60.09
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,66.13,51.05
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,64.46,49.86
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,61.2,47.15
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,57.89,44.33
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,53.16,40.38
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,48.35,36.18
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,40.65,29.21
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,31.13,20.37
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,15.65,4.16
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,12.78,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,27.94,16.49
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,47.73,34.52
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,66.24,50.95
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,87.32,69.57
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,108.3,87.89
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,126.1,103.2
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,143.88,118.29
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,158.89,130.58
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,173.82,142.63
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,152.47,124.07
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,132.53,106.75
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,268.28,221.96
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,383.06,316.93
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,380.65,313.71
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,377.56,310.19
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,399.1,326.88
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,423.74,345.47
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,394.76,320.64
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,363.07,293.93
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,377.81,304.75
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,382.52,306.51
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,358.08,284.74
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,332.75,261.99
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,287.53,225.25
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,251.54,197.11
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,228.16,176.98
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,204.64,157.11
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,174.95,127.32
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,129.75,89.96
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,94.3,78.18
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,87.53,72.38
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,66.3,53.67
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,45.99,35.61
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,42.74,32.79
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,39.49,29.83
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,34.27,24.86
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,29.03,19.56
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,19.18,7.42
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,12.73,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.02,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,14.07,5.67
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,23.78,14.72
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,33.51,23.51
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,43.7,32.56
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,54.34,41.85
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,65.09,51.09
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,75.78,60.13
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,102.08,82.36
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,128.28,104.13
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,138.19,112.18
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,148.07,120.2
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,160.07,129.76
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,171.91,139.1
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,290.5,237.29
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,386.98,313.96
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,345.29,278.91
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,300.04,241.82
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,310.73,250.19
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,323.42,259.66
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,264.07,211.98
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,212.51,170.66
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,186.34,149.63
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,161.42,129.52
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,149.33,119.81
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,137.58,110.34
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,138.87,111.8
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,139.71,112.87
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,98.25,78.33
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,54.79,41.59
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,49.9,39.42
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,45.01,35.12
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,39.25,29.98
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,33.49,24.79
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,27.74,19.6
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,22.0,14.33
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,15.82,8.58
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,9.66,2.82
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.26,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
